Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,117.984448993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  02:00:00,117.904353013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  03:00:00,117.895976277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  04:00:00,117.888034099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  05:00:00,118.348753538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  06:00:00,118.311161328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  07:00:00,118.330229889,0.0,0.0,0.0,43.513341876,52.539744,13.4431462373,0.0,4.83426,8.60888623734
 01/01  08:00:00,103.233705653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  09:00:00,100.231579933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  10:00:00,100.296013429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  11:00:00,100.340945881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  12:00:00,101.207650232,0.0,0.0,0.0,43.513341876,52.539744,13.4506332834,0.0,4.83426,8.61637328338
 01/01  13:00:00,100.378152158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  14:00:00,100.465167102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  15:00:00,100.493055621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  16:00:00,100.468187465,0.0,0.0,0.0,43.513341876,52.539744,13.4445973149,0.0,4.83426,8.61033731495
 01/01  17:00:00,100.273147341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  18:00:00,115.20763281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  19:00:00,118.176116425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  20:00:00,118.667654602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  21:00:00,118.718058866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  22:00:00,118.488187361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/01  23:00:00,118.098699794,0.0,0.0,0.0,43.513341876,52.539744,13.4446101981,0.0,4.83426,8.61035019811
 01/01  24:00:00,118.915929245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  01:00:00,118.083937803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  02:00:00,118.077908439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  03:00:00,118.070397548,0.0,0.0,0.0,43.513341876,52.539744,13.4506707624,0.0,4.83426,8.61641076238
 01/02  04:00:00,118.06138529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  05:00:00,118.567700392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  06:00:00,118.522684519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  07:00:00,628.512607139,73.1657065557,428.786131522,0.0,43.513341876,53.238744,60.6468384346,47.1963376917,4.83426,8.61624074291
 01/02  08:00:00,841.720166984,73.1657065557,480.411239584,0.0,220.879908,53.238744,61.8295791024,39.4956182718,4.83426,17.4997008306
 01/02  09:00:00,948.586781578,73.1976518584,497.635092573,0.0,220.879908,145.652643033,62.6540353631,0.0,36.25695,26.3970853631
 01/02  10:00:00,969.23740814,73.5550801932,517.419119185,0.0,220.879908,145.652643033,71.7716915461,0.0,36.25695,35.5147415461
 01/02  11:00:00,1050.05857639,74.0354635458,591.154860878,0.0,220.879908,151.653867033,83.8969466187,0.0,48.3426,35.5543466187
 01/02  12:00:00,1073.83443457,74.4605047397,613.536429998,0.0,220.879908,151.653867033,84.0138462684,0.0,48.3426,35.6712462684
 01/02  13:00:00,1080.55937211,74.8954908965,620.711357835,0.0,220.879908,151.653867033,93.0337292594,0.0,48.3426,44.6911292594
 01/02  14:00:00,1076.20253319,75.440507239,621.5540133,0.0,220.879908,145.652643033,68.9374473428,0.00957439084004,24.1713,44.756572952
 01/02  15:00:00,1089.78721948,76.2189456513,634.020030599,0.0,220.879908,145.652643033,59.6945730448,0.0,24.1713,35.5232730448
 01/02  16:00:00,1102.18560359,76.6295264681,653.528535424,0.0,220.879908,137.835547516,40.4148996392,0.0,4.83426,35.5806396392
 01/02  17:00:00,1124.23008759,74.1809468755,683.535648533,0.0,220.879908,133.019064,31.3550214174,0.0157593904237,4.83426,26.505002027
 01/02  18:00:00,991.305433634,73.2653419628,617.375140641,0.0,220.879908,53.238744,40.1668774063,0.0,4.83426,35.3326174063
 01/02  19:00:00,933.573845435,73.2322179152,557.042253889,0.0,220.879908,53.238744,40.2783573496,0.0,4.83426,35.4440973496
 01/02  20:00:00,931.262518494,73.2183733879,554.308201776,0.0,220.879908,53.238744,13.5110574881,0.0,4.83426,8.67679748809
 01/02  21:00:00,1043.44543609,73.2356909834,664.462524593,0.0,220.879908,53.238744,13.5018893833,0.0,4.83426,8.66762938332
 01/02  22:00:00,118.669946065,0.0,0.0,0.0,43.513341876,52.539744,13.5015943242,0.0,4.83426,8.66733432417
 01/02  23:00:00,118.257377066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/02  24:00:00,119.085238569,0.0,0.0,0.0,43.513341876,52.539744,13.4626019137,0.0,4.83426,8.62834191373
 01/03  01:00:00,118.216140821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  02:00:00,118.202680065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  03:00:00,118.190756699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  04:00:00,118.177800306,0.0,0.0,0.0,43.513341876,52.539744,13.4506012465,0.0,4.83426,8.61634124649
 01/03  05:00:00,120.760098081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  06:00:00,120.343856183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/03  07:00:00,811.489824175,73.187190033,610.246977126,0.0,43.513341876,53.238744,5.07425409669,0.219994096693,4.83426,0.02
 01/03  08:00:00,963.658021847,73.1657065557,601.503830287,0.0,220.879908,53.238744,22.3629415106,0.028830144222,4.83426,17.4998513663
 01/03  09:00:00,1061.05125857,74.4509107876,607.851817382,0.0,220.879908,145.652643033,62.6594499117,0.0,36.25695,26.4024999117
 01/03  10:00:00,1060.44814774,75.3768738948,605.78715147,0.0,220.879908,145.652643033,71.7752157599,0.0,36.25695,35.5182657599
 01/03  11:00:00,1072.08080918,75.9798409791,610.476250462,0.0,220.879908,151.653867033,89.3211412353,0.0,48.3426,40.9785412353
 01/03  12:00:00,1100.43246538,76.7192065486,636.960033671,0.0,220.879908,151.653867033,87.4865083341,0.0,48.3426,39.1439083341
 01/03  13:00:00,1107.569582,78.03170898,643.526728595,0.0,220.879908,151.653867033,93.0332207261,0.0,48.3426,44.6906207261
 01/03  14:00:00,1091.49534069,78.760057132,632.738966653,0.0,220.879908,145.652643033,68.9410951851,0.0115918349767,24.1713,44.7582033501
 01/03  15:00:00,1102.87797367,78.4717945505,644.055125335,0.0,220.879908,145.652643033,59.6986648531,0.0,24.1713,35.5273648531
 01/03  16:00:00,1106.30987478,78.493233561,655.294035922,0.0,220.879908,137.835547516,40.4160100885,0.0,4.83426,35.5817500885
 01/03  17:00:00,1127.89084938,75.3105166262,685.644880237,0.0,220.879908,133.019064,31.3490951623,0.0126483315928,4.83426,26.5021868307
 01/03  18:00:00,1034.77174042,73.5978441549,660.103623257,0.0,220.879908,53.238744,40.1688062414,0.0,4.83426,35.3345462414
 01/03  19:00:00,1028.28555277,73.4163811162,651.114962769,0.0,220.879908,53.238744,31.4247375589,0.0,4.83426,26.5904775589
 01/03  20:00:00,983.827945674,73.3520171145,606.971658545,0.0,220.879908,53.238744,13.5103529438,0.0,4.83426,8.67609294381
 01/03  21:00:00,1048.12872048,73.3658304757,669.374525087,0.0,220.879908,53.238744,13.5018862404,0.0,4.83426,8.66762624037
 01/03  22:00:00,118.30126008,0.0,0.0,0.0,43.513341876,52.539744,13.5020170398,0.0,4.83426,8.66775703981
 01/03  23:00:00,118.293204894,0.0,0.0,0.0,43.513341876,52.539744,13.4717532167,0.0,4.83426,8.63749321668
 01/03  24:00:00,119.123523896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  01:00:00,118.25626355,0.0,0.0,0.0,43.513341876,52.539744,13.4505739493,0.0,4.83426,8.61631394927
 01/04  02:00:00,118.243295013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  03:00:00,118.232325562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  04:00:00,118.22168353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  05:00:00,118.743846114,0.0,0.0,0.0,43.513341876,52.539744,13.4507014333,0.0,4.83426,8.61644143332
 01/04  06:00:00,118.69770188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/04  07:00:00,817.124714453,73.3434178374,616.253858304,0.0,43.513341876,53.238744,4.87562300123,0.0213630012258,4.83426,0.02
 01/04  08:00:00,984.577752923,73.1657065557,622.08580499,0.0,220.879908,53.238744,22.3348367982,0.0,4.83426,17.5005767982
 01/04  09:00:00,1068.88239604,75.5039710223,614.125511924,0.0,220.879908,145.652643033,62.6556601609,0.0,36.25695,26.3987101609
 01/04  10:00:00,1065.94423813,76.6214971175,609.392592429,0.0,220.879908,145.652643033,71.7721579615,0.0,36.25695,35.5152079615
 01/04  11:00:00,1081.72501356,77.6258649731,617.745675974,0.0,220.879908,151.653867033,83.8969161837,0.0,48.3426,35.5543161837
 01/04  12:00:00,1101.70308651,78.1327785292,636.25259394,0.0,220.879908,151.653867033,92.9259827476,0.0,48.3426,44.5833827476
 01/04  13:00:00,1100.85048813,78.6036164547,635.775139536,0.0,220.879908,151.653867033,93.0362413735,0.0,48.3426,44.6936413735
 01/04  14:00:00,1085.56726361,78.8561638938,626.243712071,0.0,220.879908,145.652643033,59.9959954702,0.0118003508424,24.1713,35.8128951193
 01/04  15:00:00,1085.44207711,79.010647929,625.974661762,0.0,220.879908,145.652643033,61.1146915629,0.0,24.1713,36.9433915629
 01/04  16:00:00,1079.89305212,78.9439351079,628.466749769,0.0,220.879908,137.835547516,47.8938986986,0.0,4.83426,43.0596386986
 01/04  17:00:00,1116.17165878,75.6421793177,673.272259573,0.0,220.879908,133.019064,31.3516513294,0.0127801213034,4.83426,26.5046112081
 01/04  18:00:00,1027.38872498,73.8332789256,654.867803039,0.0,220.879908,53.238744,31.3387547784,0.0,4.83426,26.5044947784
 01/04  19:00:00,1029.56493949,73.5845735044,651.516283348,0.0,220.879908,53.238744,40.2822631062,0.0,4.83426,35.4480031062
 01/04  20:00:00,1027.4587325,73.4896212507,648.805400284,0.0,220.879908,53.238744,13.5108414357,0.0,4.83426,8.67658143571
 01/04  21:00:00,1062.98183241,73.5467850557,682.633047651,0.0,220.879908,53.238744,13.49989603,0.0,4.83426,8.66563602996
 01/04  22:00:00,118.715769261,0.0,0.0,0.0,43.513341876,52.539744,13.5020558851,0.0,4.83426,8.66779588506
 01/04  23:00:00,118.297926051,0.0,0.0,0.0,43.513341876,52.539744,13.4715789155,0.0,4.83426,8.63731891549
 01/04  24:00:00,119.110664892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  01:00:00,118.230296059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  02:00:00,118.201880064,0.0,0.0,0.0,43.513341876,52.539744,13.4505989501,0.0,4.83426,8.61633895012
 01/05  03:00:00,118.17486228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  04:00:00,118.148614426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  05:00:00,118.626457395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/05  06:00:00,118.562275921,0.0,0.0,0.0,43.513341876,52.539744,13.4507337612,0.0,4.83426,8.61647376118
 01/05  07:00:00,437.58241018,73.1835478179,241.712738656,0.0,43.513341876,53.238744,115.203869485,110.349609485,4.83426,0.02
 01/05  08:00:00,487.029455913,73.1657065557,128.586755983,0.0,220.879908,53.238744,165.574669992,143.238443029,4.83426,17.5019669633
 01/05  09:00:00,582.951151596,74.9849592911,132.629848428,0.0,220.879908,145.652643033,108.27600243,45.6173330556,36.25695,26.4017193745
 01/05  10:00:00,667.835670983,77.0931093712,214.595490931,0.0,220.879908,145.652643033,75.7708075506,3.99084628471,36.25695,35.5230112659
 01/05  11:00:00,794.920215582,79.0545965424,332.498607796,0.0,220.879908,151.653867033,83.8997685019,0.0,48.3426,35.5571685019
 01/05  12:00:00,920.329259523,82.0372441074,453.319681889,0.0,220.879908,151.653867033,92.9317169493,0.0,48.3426,44.5891169493
 01/05  13:00:00,1002.36484999,84.1890083272,533.64218449,0.0,220.879908,151.653867033,84.1027837003,0.0,48.3426,35.7601837003
 01/05  14:00:00,1078.65562243,85.9310474075,613.61046515,0.0,220.879908,145.652643033,68.953967045,0.0186999705607,24.1713,44.7639670745
 01/05  15:00:00,1101.72081813,87.7145162798,634.40132077,0.0,220.879908,145.652643033,59.7044033602,0.0,24.1713,35.5331033602
 01/05  16:00:00,1108.66256765,88.0185293363,648.660110064,0.0,220.879908,137.835547516,49.3117992229,0.00534780573045,4.83426,44.4721914171
 01/05  17:00:00,995.64789865,79.3187500101,551.244718143,0.0,220.879908,133.019064,31.3588131219,0.0143781899577,4.83426,26.510174932
 01/05  18:00:00,750.073064255,75.2077847912,378.298168416,0.0,220.879908,53.238744,31.3407259152,0.0,4.83426,26.5064659152
 01/05  19:00:00,605.81071712,74.224570569,230.394353352,0.0,220.879908,53.238744,40.4302227551,0.148156567852,4.83426,35.4478061872
 01/05  20:00:00,532.574804651,73.6813798747,158.806805696,0.0,220.879908,53.238744,26.0526833888,12.5421964199,4.83426,8.67622696885
 01/05  21:00:00,598.640989249,73.5276595953,222.536604061,0.0,220.879908,53.238744,20.4258203076,6.9239480078,4.83426,8.66761229982
 01/05  22:00:00,118.373580388,0.0,0.0,0.0,43.513341876,52.539744,13.5022716988,0.0,4.83426,8.66801169882
 01/05  23:00:00,118.062826146,0.0,0.0,0.0,43.513341876,52.539744,13.4718323131,0.0,4.83426,8.63757231314
 01/05  24:00:00,118.985004144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  01:00:00,118.073818354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  02:00:00,118.053621646,0.0,0.0,0.0,43.513341876,52.539744,13.4494927935,0.0,4.83426,8.61523279348
 01/06  03:00:00,118.026284961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  04:00:00,117.999614342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  05:00:00,120.27644904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/06  06:00:00,119.877639684,0.0,0.0,0.0,43.513341876,52.539744,13.4506305925,0.0,4.83426,8.61637059247
 01/06  07:00:00,233.210639443,73.1657065557,39.0395404122,0.0,43.513341876,53.238744,380.29749095,375.44323095,4.83426,0.02
 01/06  08:00:00,354.722205726,73.1657065557,0.0,0.0,220.879908,53.238744,406.424553125,384.088713734,4.83426,17.5015793911
 01/06  09:00:00,444.58547893,73.5378520099,0.00211735471647,0.0,220.879908,145.652643033,339.591720078,276.933257387,36.25695,26.4015126908
 01/06  10:00:00,444.982893933,73.873295438,0.0,0.0,220.879908,145.652643033,374.078307001,302.298384476,36.25695,35.5229725249
 01/06  11:00:00,451.121566195,73.9984026589,0.0018951714634,0.0,220.879908,151.653867033,412.669458173,328.766036667,48.3426,35.5608215064
 01/06  12:00:00,452.19292936,74.162878668,0.0,0.0,220.879908,151.653867033,388.054843145,295.124427194,48.3426,44.5878159515
 01/06  13:00:00,451.437816217,74.3239515751,0.0,0.0,220.879908,151.653867033,377.607036215,293.498341425,48.3426,35.7660947899
 01/06  14:00:00,445.556356902,74.4080253247,0.0,0.0,220.879908,145.652643033,393.290559802,324.353917909,24.1713,44.7653418933
 01/06  15:00:00,445.616634603,74.4874979359,0.0,0.0,220.879908,145.652643033,347.465108893,287.759920449,24.1713,35.5338884437
 01/06  16:00:00,437.817546333,74.5529472436,0.0,0.0,220.879908,137.835547516,256.010539176,206.699690771,4.83426,44.4765884054
 01/06  17:00:00,431.449441433,73.1690168153,0.0,0.0,220.879908,133.019064,303.413093796,272.067978375,4.83426,26.5108554215
 01/06  18:00:00,363.75402904,73.1657065557,0.0,0.0,220.879908,53.238744,532.245701371,500.90407137,4.83426,26.5073700015
 01/06  19:00:00,369.856650984,73.1657065557,0.0,0.0,220.879908,53.238744,604.508129794,564.224723565,4.83426,35.4491462293
 01/06  20:00:00,369.926314315,73.1657065557,0.0,0.0,220.879908,53.238744,613.884329125,600.373766162,4.83426,8.6763029632
 01/06  21:00:00,369.647327846,73.1657065557,0.0,0.0,220.879908,53.238744,449.282850057,435.780904022,4.83426,8.66768603481
 01/06  22:00:00,117.669711709,0.0,0.0,0.0,43.513341876,52.539744,13.501744101,0.0,4.83426,8.667484101
 01/06  23:00:00,117.728531381,0.0,0.0,0.0,43.513341876,52.539744,13.4718878128,0.0,4.83426,8.63762781285
 01/06  24:00:00,118.706051979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  01:00:00,117.746176148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  02:00:00,117.725794504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  03:00:00,117.703457128,0.0,0.0,0.0,43.513341876,52.539744,13.4447079243,0.0,4.83426,8.61044792426
 01/07  04:00:00,117.681649242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  05:00:00,118.088181033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  06:00:00,118.039048529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  07:00:00,118.039978111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  08:00:00,102.972754002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  09:00:00,99.9879165025,0.0,0.0,0.0,43.513341876,52.539744,13.4445791922,0.0,4.83426,8.61031919216
 01/07  10:00:00,100.010273862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  11:00:00,99.9957676469,0.0,0.0,0.0,43.513341876,52.539744,13.5360342214,0.0,4.83426,8.70177422141
 01/07  12:00:00,100.889757004,0.0,0.0,0.0,43.513341876,52.539744,13.4802905634,0.0,4.83426,8.64603056342
 01/07  13:00:00,99.9316229015,0.0,0.0,0.0,43.513341876,52.539744,13.4803181044,0.0,4.83426,8.6460581044
 01/07  14:00:00,99.9987317964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  15:00:00,100.017858981,0.0,0.0,0.0,43.513341876,52.539744,13.4742487051,0.0,4.83426,8.63998870511
 01/07  16:00:00,99.9881840929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  17:00:00,99.7826369633,0.0,0.0,0.0,43.513341876,52.539744,13.4445919387,0.0,4.83426,8.61033193869
 01/07  18:00:00,111.72807461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  19:00:00,117.685476171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/07  20:00:00,122.091344314,0.474123820012,3.35060634921,0.0,43.513341876,52.539744,5.15898654953,0.304726549533,4.83426,0.02
 01/07  21:00:00,138.411729205,1.64976158836,18.1024551307,0.0,43.513341876,52.539744,5.71516708217,0.860907082174,4.83426,0.02
 01/07  22:00:00,154.946797795,2.12388540837,34.1915153243,0.0,43.513341876,52.539744,32.4801713313,1.33585574063,4.83426,26.3100555907
 01/07  23:00:00,190.98553396,3.53980901395,68.7340934254,0.0,43.513341876,52.539744,7.37114428251,2.51688428251,4.83426,0.02
 01/07  24:00:00,181.219039115,2.83184721116,59.010698421,0.0,43.513341876,52.539744,7.00225682174,2.14799682174,4.83426,0.02
 01/08  01:00:00,197.732587335,3.53980901395,75.5703867323,0.0,43.513341876,52.539744,7.98253554501,3.12827554501,4.83426,0.02
 01/08  02:00:00,181.225943182,2.83184721116,60.0211544508,0.0,43.513341876,52.539744,7.64152355392,2.78726355392,4.83426,0.02
 01/08  03:00:00,196.345655642,3.53980901395,74.2547459979,0.0,43.513341876,52.539744,18.149763266,4.70501171046,4.83426,8.61049155556
 01/08  04:00:00,211.327769521,4.22621700427,88.3247860497,0.0,43.513341876,52.539744,10.9151137269,6.06085372688,4.83426,0.02
 01/08  05:00:00,226.374611814,5.21305276568,101.710834365,0.0,43.513341876,52.539744,14.8503717093,9.99611170927,4.83426,0.02
 01/08  06:00:00,199.495736101,4.04030103186,76.3947536874,0.0,43.513341876,52.539744,15.1887207992,10.3344607992,4.83426,0.02
 01/08  07:00:00,222.504537501,5.3989687381,97.6796263722,0.0,43.513341876,52.539744,22.2274250838,17.3731650838,4.83426,0.02
 01/08  08:00:00,181.488899652,4.04030103186,73.4689469933,0.0,43.513341876,52.539744,17.5763846402,12.7221246402,4.83426,0.02
 01/08  09:00:00,199.903066532,5.21305276568,93.3694882259,0.0,43.513341876,52.539744,29.8209796038,16.3701749633,4.83426,8.61654464051
 01/08  10:00:00,171.526767198,3.69945508243,66.8857285621,0.0,43.513341876,52.539744,16.3910896294,11.5368296294,4.83426,0.02
 01/08  11:00:00,198.747795933,5.02713679327,92.4197682075,0.0,43.513341876,52.539744,28.1227555229,14.5868661028,4.83426,8.70162942004
 01/08  12:00:00,185.063857878,4.31917499048,78.7515820232,0.0,43.513341876,52.539744,25.5080426911,12.0271652803,4.83426,8.6466174108
 01/08  13:00:00,195.391011686,4.90319281166,89.2896703456,0.0,43.513341876,52.539744,27.9433031169,14.4624254259,4.83426,8.64661769097
 01/08  14:00:00,173.665625821,3.76142707323,68.9592429618,0.0,43.513341876,52.539744,16.846998333,11.992738333,4.83426,0.02
 01/08  15:00:00,190.263195552,4.65530484844,84.4096809369,0.0,43.513341876,52.539744,29.5634570975,16.0888016056,4.83426,8.64039549186
 01/08  16:00:00,174.140697074,3.82339906404,69.3724244516,0.0,43.513341876,52.539744,18.6151355854,13.7608755854,4.83426,0.02
 01/08  17:00:00,198.765315971,5.15108077488,92.5131893947,0.0,43.513341876,52.539744,34.8377236123,21.3929594788,4.83426,8.61050413346
 01/08  18:00:00,190.34807238,4.19523100887,73.3798028866,0.0,43.513341876,52.539744,25.1962094698,20.3419494698,4.83426,0.02
 01/08  19:00:00,214.501002098,5.27502475649,90.199816903,0.0,43.513341876,52.539744,34.4826381538,29.6283781538,4.83426,0.02
 01/08  20:00:00,195.517420945,4.31917499048,72.0566145039,0.0,43.513341876,52.539744,32.9731874248,28.1189274248,4.83426,0.02
 01/08  21:00:00,212.999013421,5.3989687381,88.2021592438,0.0,43.513341876,52.539744,47.8075749332,42.9533149332,4.83426,0.02
 01/08  22:00:00,193.435138324,4.31917499048,70.1823578021,0.0,43.513341876,52.539744,73.4172423337,42.2704564251,4.83426,26.3125259086
 01/08  23:00:00,216.096659428,10.1691607971,87.0530751583,0.0,43.513341876,52.539744,67.8422774171,62.9880174171,4.83426,0.02
 01/08  24:00:00,194.594402206,5.59122620621,69.4573783884,0.0,43.513341876,52.539744,57.5038190935,52.6495590935,4.83426,0.02
 01/09  01:00:00,213.401770702,8.57909677743,85.9629105236,0.0,43.513341876,52.539744,77.6041610748,72.7499010748,4.83426,0.02
 01/09  02:00:00,196.27430817,9.08936704947,68.611557924,0.0,43.513341876,52.539744,76.4001835767,62.9495699801,4.83426,8.61635359662
 01/09  03:00:00,214.081862608,10.1691607971,85.0581314774,0.0,43.513341876,52.539744,94.4266014632,89.5723414632,4.83426,0.02
 01/09  04:00:00,193.770554755,7.49930302981,67.7123479665,0.0,43.513341876,52.539744,74.2783819197,69.4241219197,4.83426,0.02
 01/09  05:00:00,213.313694708,10.1691607971,83.8772969028,0.0,43.513341876,52.539744,103.884337298,99.0300772982,4.83426,0.02
 01/09  06:00:00,194.956016497,9.08936704947,66.9196095164,0.0,43.513341876,52.539744,89.5224613538,76.0716866402,4.83426,8.61651471361
 01/09  07:00:00,194.971950377,73.1657065557,0.00216579907489,0.0,43.513341876,53.238744,2391.92749347,2387.07323347,4.83426,0.02
 01/09  08:00:00,356.662407258,73.1657065557,0.0,0.0,220.879908,53.238744,1799.26451109,1776.92842899,4.83426,17.5018221
 01/09  09:00:00,445.633938227,73.1657065557,0.00169804998791,0.0,220.879908,145.652643033,1463.21661994,1400.55637163,36.25695,26.4032983067
 01/09  10:00:00,445.636962432,73.1657065557,0.00235743692901,0.0,220.879908,145.652643033,1301.20483975,1229.42226636,36.25695,35.5256233912
 01/09  11:00:00,451.620621411,73.1657065557,0.00148990217067,0.0,220.879908,151.653867033,1225.39159477,1141.48093639,48.3426,35.5680583837
 01/09  12:00:00,452.579922077,73.1657065557,0.0,0.0,220.879908,151.653867033,1102.23519945,1009.29965969,48.3426,44.592939758
 01/09  13:00:00,451.57603973,73.1657065557,0.0,0.0,220.879908,151.653867033,1020.50785125,936.394392993,48.3426,35.770858261
 01/09  14:00:00,445.613527631,73.1657065557,0.0,0.0,220.879908,145.652643033,975.083706579,906.140461016,24.1713,44.771945563
 01/09  15:00:00,445.602131334,73.1657065557,0.0,0.0,220.879908,145.652643033,922.589591831,862.879574261,24.1713,35.5387175691
 01/09  16:00:00,437.18605106,73.1657065557,0.0,0.0,220.879908,137.835547516,747.722355115,698.408258238,4.83426,44.4798368777
 01/09  17:00:00,431.714943099,73.1657065557,0.0,0.0,220.879908,133.019064,551.028395141,519.6797482,4.83426,26.514386941
 01/09  18:00:00,364.345021785,73.1657065557,0.0,0.0,220.879908,53.238744,780.025962306,748.680501362,4.83426,26.5112009434
 01/09  19:00:00,370.879491226,73.1657065557,0.0,0.0,220.879908,53.238744,943.322987013,903.033711038,4.83426,35.4550159752
 01/09  20:00:00,371.26993482,73.1657065557,0.0,0.0,220.879908,53.238744,1084.55974044,1071.04834069,4.83426,8.67713975299
 01/09  21:00:00,371.262475076,73.1657065557,0.0,0.0,220.879908,53.238744,1038.04150577,1024.5398536,4.83426,8.66739216717
 01/09  22:00:00,117.763120683,0.0,0.0,0.0,43.513341876,52.539744,13.5011907313,0.0,4.83426,8.66693073125
 01/09  23:00:00,117.542718817,0.0,0.0,0.0,43.513341876,52.539744,13.4720279007,0.0,4.83426,8.63776790073
 01/09  24:00:00,152.139076595,1.48732777932,31.5532484921,0.0,43.513341876,52.539744,5.23290037289,0.37864037289,4.83426,0.02
 01/10  01:00:00,151.704833243,1.67324375174,31.8898006721,0.0,43.513341876,52.539744,13.8568031543,0.406120666931,4.83426,8.61642248741
 01/10  02:00:00,142.77130797,1.30141180691,23.4629799124,0.0,43.513341876,52.539744,5.30797720448,0.453717204482,4.83426,0.02
 01/10  03:00:00,151.464287667,1.85915972415,31.4478849579,0.0,43.513341876,52.539744,5.65774194413,0.803481944132,4.83426,0.02
 01/10  04:00:00,183.255054398,3.4942941963,61.1078432944,0.0,43.513341876,52.539744,6.47027038934,1.61601038934,4.83426,0.02
 01/10  05:00:00,198.218723747,3.98304513252,73.3426672609,0.0,43.513341876,52.539744,15.450280646,2.25517381241,4.83426,8.36084683357
 01/10  06:00:00,218.816784593,4.94919079901,93.055586372,0.0,43.513341876,52.539744,8.48566887634,3.37600596372,4.83426,0.275402912623
 01/10  07:00:00,194.788087534,73.1657065557,0.0,0.0,43.513341876,53.238744,1560.49634039,1555.64208039,4.83426,0.02
 01/10  08:00:00,356.065391815,73.1657065557,0.0,0.0,220.879908,53.238744,1221.16789011,1198.83161043,4.83426,17.5020196752
 01/10  09:00:00,444.616899266,73.1657065557,0.00243991412396,0.0,220.879908,145.652643033,807.247994863,744.587078834,36.25695,26.4039660287
 01/10  10:00:00,444.366163007,73.1657065557,0.00347478570421,0.0,220.879908,145.652643033,597.908297234,526.128573605,36.25695,35.5227736297
 01/10  11:00:00,450.402601613,73.2783928384,0.00224662686492,0.0,220.879908,151.653867033,437.592696532,353.687358786,48.3426,35.5627377462
 01/10  12:00:00,451.873683803,73.8682112927,0.0,0.0,220.879908,151.653867033,344.254740505,251.316114559,48.3426,44.5960259455
 01/10  13:00:00,451.679508451,74.5924670504,0.0,0.0,220.879908,151.653867033,335.831474526,242.780985467,48.3426,44.7078890592
 01/10  14:00:00,554.629637108,75.2043922485,105.858194799,0.0,220.879908,145.652643033,235.42509912,166.479327975,24.1713,44.7744711452
 01/10  15:00:00,558.963055101,75.4599480563,109.631866018,0.0,220.879908,145.652643033,158.927053061,99.219329089,24.1713,35.5364239721
 01/10  16:00:00,537.333020629,74.9019698324,96.5312070217,0.0,220.879908,137.835547516,137.9317189,97.5052425817,4.83426,35.5922163187
 01/10  17:00:00,488.395904335,73.5748051688,54.3208127203,0.0,220.879908,133.019064,77.5553983604,46.2114023098,4.83426,26.5097360505
 01/10  18:00:00,363.49194223,73.166123657,0.0,0.0,220.879908,53.238744,228.24846962,188.074020879,4.83426,35.3401887406
 01/10  19:00:00,369.512037312,73.1657065557,0.0,0.0,220.879908,53.238744,374.486697757,343.05719709,4.83426,26.5952406676
 01/10  20:00:00,369.697745504,73.1657065557,0.0,0.0,220.879908,53.238744,592.361677145,570.193083611,4.83426,17.3343335346
 01/10  21:00:00,369.614182761,73.1657065557,0.0,0.0,220.879908,53.238744,517.549183704,504.047270716,4.83426,8.66765298853
 01/10  22:00:00,117.562821237,0.0,0.0,0.0,43.513341876,52.539744,13.5017333727,0.0,4.83426,8.66747337268
 01/10  23:00:00,117.626762125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/10  24:00:00,118.626573591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  01:00:00,117.636622748,0.0,0.0,0.0,43.513341876,52.539744,13.4507860145,0.0,4.83426,8.61652601447
 01/11  02:00:00,117.616878407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  03:00:00,117.583396661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  04:00:00,117.548533386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  05:00:00,122.94943963,0.63001580853,4.15516366321,0.0,43.513341876,52.539744,13.8201864929,0.369512577554,4.83426,8.61641391531
 01/11  06:00:00,191.955643307,4.84122082085,67.6014359639,0.0,43.513341876,52.539744,8.21476201303,3.36050201303,4.83426,0.02
 01/11  07:00:00,193.882868421,73.1657065557,0.0,0.0,43.513341876,53.238744,2077.26040401,2072.40614401,4.83426,0.02
 01/11  08:00:00,356.160707093,73.1657065557,0.0,0.0,220.879908,53.238744,1833.99884961,1811.66045245,4.83426,17.5041371582
 01/11  09:00:00,445.428896374,73.1657065557,0.000722702180966,0.0,220.879908,145.652643033,1533.44989343,1470.78473635,36.25695,26.4082070799
 01/11  10:00:00,445.455917209,73.1657065557,0.00148234927117,0.0,220.879908,145.652643033,1384.498385,1312.71177032,36.25695,35.5296646772
 01/11  11:00:00,451.475798987,73.1818942869,0.00108068238952,0.0,220.879908,151.653867033,1281.39099556,1188.59836143,48.3426,44.450034128
 01/11  12:00:00,452.743002146,73.4030896855,0.0,0.0,220.879908,151.653867033,1124.65444388,1040.63008541,48.3426,35.6817584699
 01/11  13:00:00,451.990304362,73.657973985,0.0,0.0,220.879908,151.653867033,1043.42942869,950.375244077,48.3426,44.7115846181
 01/11  14:00:00,446.277894407,73.8989427526,0.0,0.0,220.879908,145.652643033,977.39209514,908.445091149,24.1713,44.7757039901
 01/11  15:00:00,446.174432046,73.7859910458,0.0,0.0,220.879908,145.652643033,899.737500436,840.026095918,24.1713,35.5401045175
 01/11  16:00:00,438.32521287,73.7884021145,0.0,0.0,220.879908,137.835547516,801.974333567,761.546958216,4.83426,35.5931153516
 01/11  17:00:00,432.640039262,73.1657065557,0.0,0.0,220.879908,133.019064,718.780173789,681.956631867,4.83426,31.989281922
 01/11  18:00:00,364.804068678,73.1657065557,0.0,0.0,220.879908,53.238744,837.591563688,802.891024732,4.83426,29.8662789556
 01/11  19:00:00,370.78467689,73.1657065557,0.0,0.0,220.879908,53.238744,901.675010916,861.385380146,4.83426,35.4553707708
 01/11  20:00:00,371.180616032,73.1657065557,0.0,0.0,220.879908,53.238744,963.389892949,949.878286664,4.83426,8.67734628538
 01/11  21:00:00,371.184244905,73.1657065557,0.0,0.0,220.879908,53.238744,897.984685271,884.482177989,4.83426,8.66824728142
 01/11  22:00:00,117.757901897,0.0,0.0,0.0,43.513341876,52.539744,13.5023258686,0.0,4.83426,8.66806586857
 01/11  23:00:00,117.53832579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  24:00:00,118.593749626,0.0,0.0,0.0,43.513341876,52.539744,13.4626889111,0.0,4.83426,8.62842891113
 01/12  01:00:00,117.578413341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  02:00:00,117.572837685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  03:00:00,140.753839036,1.11549583449,21.679983496,0.0,43.513341876,52.539744,5.05681669087,0.202556690867,4.83426,0.02
 01/12  04:00:00,172.388553988,2.73270143432,51.1798687357,0.0,43.513341876,52.539744,14.0440100914,0.593167059742,4.83426,8.61658303166
 01/12  05:00:00,209.043730744,4.31346604165,85.387708782,0.0,43.513341876,52.539744,5.97620366129,1.12194366129,4.83426,0.02
 01/12  06:00:00,229.460728711,5.16513075532,104.778274742,0.0,43.513341876,52.539744,6.85600685692,2.00174685692,4.83426,0.02
 01/12  07:00:00,193.911453339,73.1657065557,0.0,0.0,43.513341876,53.238744,1890.29142048,1885.43716048,4.83426,0.02
 01/12  08:00:00,356.163362584,73.1657065557,0.0,0.0,220.879908,53.238744,1729.14674127,1698.06690827,4.83426,26.2455730062
 01/12  09:00:00,445.458009943,73.1657065557,0.00120385421584,0.0,220.879908,145.652643033,1493.28048206,1430.61957143,36.25695,26.40396063
 01/12  10:00:00,445.508826374,73.1657065557,0.00162045968216,0.0,220.879908,145.652643033,1442.01342207,1370.22789328,36.25695,35.5285787903
 01/12  11:00:00,451.524979327,73.1657065557,0.00115138283484,0.0,220.879908,151.653867033,1469.46740899,1385.55486458,48.3426,35.5699444087
 01/12  12:00:00,452.554281935,73.1657065557,0.0,0.0,220.879908,151.653867033,1417.59838884,1333.57575648,48.3426,35.6800323552
 01/12  13:00:00,451.515811656,73.1657065557,0.0,0.0,220.879908,151.653867033,1376.98543886,1283.93113412,48.3426,44.7117047432
 01/12  14:00:00,445.543675575,73.1657065557,0.0,0.0,220.879908,145.652643033,1364.84263746,1295.89382422,24.1713,44.7775132413
 01/12  15:00:00,445.522171978,73.1657065557,0.0,0.0,220.879908,145.652643033,1345.37992022,1285.66470809,24.1713,35.5439121361
 01/12  16:00:00,437.657657935,73.1657065557,0.0,0.0,220.879908,137.835547516,1268.7343054,1228.30594049,4.83426,35.5941049089
 01/12  17:00:00,432.640383977,73.1657065557,0.0,0.0,220.879908,133.019064,1182.91025047,1142.73397875,4.83426,35.3420117173
 01/12  18:00:00,364.850845913,73.1657065557,0.0,0.0,220.879908,53.238744,1296.02163703,1264.67763827,4.83426,26.5097387566
 01/12  19:00:00,370.846447694,73.1657065557,0.0,0.0,220.879908,53.238744,1343.87174641,1303.57743337,4.83426,35.4600530429
 01/12  20:00:00,371.264296005,73.1657065557,0.0,0.0,220.879908,53.238744,1388.4499069,1374.93873939,4.83426,8.67690750895
 01/12  21:00:00,371.231849243,73.1657065557,0.0,0.0,220.879908,53.238744,1298.16578554,1284.66341233,4.83426,8.66811320721
 01/12  22:00:00,147.63760847,1.30141180691,28.2133073593,0.0,43.513341876,52.539744,14.039040045,0.536392158407,4.83426,8.66838788655
 01/12  23:00:00,154.652091853,1.85915972415,34.7135520598,0.0,43.513341876,52.539744,14.5199819117,1.04827235023,4.83426,8.63744956147
 01/12  24:00:00,145.573473775,1.48732777932,25.0643230236,0.0,43.513341876,52.539744,6.10053790062,1.24627790062,4.83426,0.02
 01/13  01:00:00,186.560628897,3.74540118386,64.1527128271,0.0,43.513341876,52.539744,7.54831084472,2.69405084472,4.83426,0.02
 01/13  02:00:00,214.883653752,4.94919079901,90.9553181742,0.0,43.513341876,52.539744,17.7267568193,4.27589811754,4.83426,8.61659870172
 01/13  03:00:00,208.976689695,4.69100693531,85.4517710216,0.0,43.513341876,52.539744,9.96860320122,5.11434320122,4.83426,0.02
 01/13  04:00:00,214.125112068,5.02713679327,90.2035247314,0.0,43.513341876,52.539744,13.02108429,8.16682429,4.83426,0.02
 01/13  05:00:00,207.379765611,4.69100693531,81.8029536048,0.0,43.513341876,52.539744,16.2021284586,11.3478684586,4.83426,0.02
 01/13  06:00:00,212.160331247,5.02713679327,86.4954903432,0.0,43.513341876,52.539744,32.9045944404,19.4537195838,4.83426,8.61661485657
 01/13  07:00:00,195.0200142,73.1657065557,0.0,0.0,43.513341876,53.238744,2165.01392783,2160.15966783,4.83426,0.02
 01/13  08:00:00,356.339688679,73.1657065557,0.0,0.0,220.879908,53.238744,1824.03684721,1801.70035916,4.83426,17.502228051
 01/13  09:00:00,445.552205763,73.1657065557,0.00140456321314,0.0,220.879908,145.652643033,1588.04299279,1525.38102668,36.25695,26.4050161115
 01/13  10:00:00,445.576988618,73.1657065557,0.00183814878463,0.0,220.879908,145.652643033,1522.98267698,1451.19696674,36.25695,35.5287602356
 01/13  11:00:00,451.572964706,73.1657065557,0.00127403143347,0.0,220.879908,151.653867033,1493.25831289,1409.34268265,48.3426,35.5730302353
 01/13  12:00:00,452.587825342,73.1657065557,0.0,0.0,220.879908,151.653867033,1431.1912229,1338.2498104,48.3426,44.598812497
 01/13  13:00:00,451.55088822,73.1657065557,0.0,0.0,220.879908,151.653867033,1401.58806162,1317.46921637,48.3426,35.7762452514
 01/13  14:00:00,445.577450222,73.1657065557,0.0,0.0,220.879908,145.652643033,1412.49015036,1343.53946189,24.1713,44.7793884742
 01/13  15:00:00,445.560893329,73.1657065557,0.0,0.0,220.879908,145.652643033,1434.8323922,1375.11687527,24.1713,35.5442169226
 01/13  16:00:00,437.695659844,73.1657065557,0.0,0.0,220.879908,137.835547516,1403.80707719,1354.48503253,4.83426,44.4877846567
 01/13  17:00:00,432.701174676,73.1657065557,0.0,0.0,220.879908,133.019064,1325.83090865,1294.48348594,4.83426,26.5131627104
 01/13  18:00:00,364.914422183,73.1657065557,0.0,0.0,220.879908,53.238744,1467.71963358,1427.5425846,4.83426,35.3427889791
 01/13  19:00:00,370.897578452,73.1657065557,0.0,0.0,220.879908,53.238744,1477.86944312,1446.43565931,4.83426,26.5995238048
 01/13  20:00:00,370.870058834,73.1657065557,0.0,0.0,220.879908,53.238744,1468.87915043,1455.36803907,4.83426,8.67685136076
 01/13  21:00:00,370.853488481,73.1657065557,0.0,0.0,220.879908,53.238744,1340.22727291,1326.72464851,4.83426,8.66836439788
 01/13  22:00:00,151.154701485,1.56169416829,31.726019917,0.0,43.513341876,52.539744,14.9538283296,1.45105864216,4.83426,8.66850968749
 01/13  23:00:00,145.433775884,1.48732777932,26.0221346723,0.0,43.513341876,52.539744,15.2136235359,1.74193668515,4.83426,8.63742685073
 01/13  24:00:00,150.383812618,1.85915972415,29.4220760197,0.0,43.513341876,52.539744,7.69131682263,2.83705682263,4.83426,0.02
 01/14  01:00:00,209.800885264,5.02713679327,85.7874966997,0.0,43.513341876,52.539744,18.323516558,4.87872247071,4.83426,8.61053408727
 01/14  02:00:00,205.731534454,4.69100693531,82.2343058627,0.0,43.513341876,52.539744,12.0212091851,7.16694918515,4.83426,0.02
 01/14  03:00:00,210.964229577,5.02713679327,87.0757092487,0.0,43.513341876,52.539744,14.8141506189,9.95989061886,4.83426,0.02
 01/14  04:00:00,203.446342781,4.69100693531,80.0089686553,0.0,43.513341876,52.539744,20.5242381413,15.6699781413,4.83426,0.02
 01/14  05:00:00,208.257309955,5.02713679327,83.9828668388,0.0,43.513341876,52.539744,25.7485129402,20.8942529402,4.83426,0.02
 01/14  06:00:00,200.707303042,4.69100693531,76.9069309848,0.0,43.513341876,52.539744,32.2653391182,27.4110791182,4.83426,0.02
 01/14  07:00:00,208.316303586,8.60478083751,80.4977666473,0.0,43.513341876,52.539744,51.5878909068,38.1443473637,4.83426,8.60928354316
 01/14  08:00:00,187.77704201,9.4611989943,74.2787787872,0.0,43.513341876,52.539744,42.1604340505,37.3061740505,4.83426,0.02
 01/14  09:00:00,185.335166207,5.02713679327,79.1709915747,0.0,43.513341876,52.539744,44.9136539882,40.0593939882,4.83426,0.02
 01/14  10:00:00,179.638581034,4.69100693531,73.8824467905,0.0,43.513341876,52.539744,44.781196022,39.926936022,4.83426,0.02
 01/14  11:00:00,186.265900409,5.02713679327,80.0939962559,0.0,43.513341876,52.539744,60.5528510082,38.3332976226,4.83426,17.3852933856
 01/14  12:00:00,182.31463418,4.69100693531,75.6226096126,0.0,43.513341876,52.539744,36.5783184832,31.7240584832,4.83426,0.02
 01/14  13:00:00,188.257358068,5.02713679327,82.1086018601,0.0,43.513341876,52.539744,44.2181491267,30.7371709605,4.83426,8.64671816621
 01/14  14:00:00,182.900527125,4.69100693531,77.1080618406,0.0,43.513341876,52.539744,32.6618356745,27.8075756745,4.83426,0.02
 01/14  15:00:00,189.136275461,5.02713679327,82.8922624318,0.0,43.513341876,52.539744,42.4519070267,28.9782421365,4.83426,8.6394048902
 01/14  16:00:00,183.121706206,4.69100693531,77.3382374023,0.0,43.513341876,52.539744,40.3960378286,26.9210052988,4.83426,8.64077252978
 01/14  17:00:00,188.357111332,5.02713679327,82.3510469689,0.0,43.513341876,52.539744,38.0722216057,33.2179616057,4.83426,0.02
 01/14  18:00:00,193.731905005,4.69100693531,76.2093391754,0.0,43.513341876,52.539744,40.8081965222,35.9539365222,4.83426,0.02
 01/14  19:00:00,205.001138729,5.02713679327,81.0811891979,0.0,43.513341876,52.539744,50.5483500779,45.6940900779,4.83426,0.02
 01/14  20:00:00,199.24335269,4.69100693531,75.331796503,0.0,43.513341876,52.539744,50.8774595202,46.0231995202,4.83426,0.02
 01/14  21:00:00,205.354838397,5.02713679327,80.9899178398,0.0,43.513341876,52.539744,55.4500885446,50.5958285446,4.83426,0.02
 01/14  22:00:00,201.635356681,4.69100693531,77.8443609464,0.0,43.513341876,52.539744,80.1371024319,48.9873295684,4.83426,26.3155128634
 01/14  23:00:00,207.785048108,5.02713679327,83.900358925,0.0,43.513341876,52.539744,59.7612561847,54.9069961847,4.83426,0.02
 01/14  24:00:00,203.669630553,4.69100693531,79.2828392241,0.0,43.513341876,52.539744,54.4467887358,49.5925287358,4.83426,0.02
 01/15  01:00:00,209.075352746,5.02713679327,85.1798169144,0.0,43.513341876,52.539744,58.6794031252,53.8251431252,4.83426,0.02
 01/15  02:00:00,203.807075704,4.69100693531,80.331089101,0.0,43.513341876,52.539744,60.9206657441,47.4773022485,4.83426,8.60910349565
 01/15  03:00:00,210.079087451,5.02713679327,86.173334308,0.0,43.513341876,52.539744,56.2111013637,51.3568413637,4.83426,0.02
 01/15  04:00:00,204.747685153,4.69100693531,81.2601655886,0.0,43.513341876,52.539744,49.5741534652,44.7198934652,4.83426,0.02
 01/15  05:00:00,211.56452588,5.02713679327,87.2185156138,0.0,43.513341876,52.539744,53.0530219142,48.1987619142,4.83426,0.02
 01/15  06:00:00,206.12151955,4.69100693531,82.2215840346,0.0,43.513341876,52.539744,46.6176369051,41.7633769051,4.83426,0.02
 01/15  07:00:00,225.965907418,5.02713679327,101.308676794,0.0,43.513341876,52.539744,50.822789298,45.968529298,4.83426,0.02
 01/15  08:00:00,193.089853977,4.31917499048,84.3074861576,0.0,43.513341876,52.539744,45.115255117,31.6706904221,4.83426,8.61030469489
 01/15  09:00:00,167.001653802,3.23938124286,62.6238609037,0.0,43.513341876,52.539744,21.7627464342,16.9084864342,4.83426,0.02
 01/15  10:00:00,121.16155627,0.743663889661,19.9635534291,0.0,43.513341876,52.539744,6.62548910143,1.77122910143,4.83426,0.02
 01/15  11:00:00,100.181018423,0.0,0.0,0.0,43.513341876,52.539744,22.2190544457,0.0,4.83426,17.3847944457
 01/15  12:00:00,101.005154345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  13:00:00,100.000274625,0.0,0.0,0.0,43.513341876,52.539744,13.4807893557,0.0,4.83426,8.64652935568
 01/15  14:00:00,99.9921415634,0.0,0.0,0.0,43.513341876,52.539744,13.4808639115,0.0,4.83426,8.64660391152
 01/15  15:00:00,100.042556959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  16:00:00,100.038625724,0.0,0.0,0.0,43.513341876,52.539744,13.4747015788,0.0,4.83426,8.64044157882
 01/15  17:00:00,99.8770548659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  18:00:00,111.799555296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  19:00:00,117.713962229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  20:00:00,118.102397615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/15  21:00:00,118.097272419,0.0,0.0,0.0,43.513341876,52.539744,13.4447126267,0.0,4.83426,8.61045262673
 01/15  22:00:00,117.918209228,0.0,0.0,0.0,43.513341876,52.539744,22.3837538822,0.0,4.83426,17.5494938822
 01/15  23:00:00,179.166426326,2.93654627906,57.5094625348,0.0,43.513341876,52.539744,10.51809447,5.66383447,4.83426,0.02
 01/15  24:00:00,191.945549826,3.76142707323,68.4016219783,0.0,43.513341876,52.539744,15.6147433641,10.7604833641,4.83426,0.02
 01/16  01:00:00,218.511252621,5.02713679327,94.1967456728,0.0,43.513341876,52.539744,32.5633374295,19.1185441062,4.83426,8.61053332335
 01/16  02:00:00,212.081218025,4.69100693531,88.1735381983,0.0,43.513341876,52.539744,26.4164005028,21.5621405028,4.83426,0.02
 01/16  03:00:00,211.305018063,5.02713679327,87.0676048878,0.0,43.513341876,52.539744,36.5461949476,31.6919349476,4.83426,0.02
 01/16  04:00:00,207.47130688,4.69100693531,83.5858569916,0.0,43.513341876,52.539744,41.2481981454,36.3939381454,4.83426,0.02
 01/16  05:00:00,203.74832064,5.02713679327,79.1823074444,0.0,43.513341876,52.539744,53.4957312571,48.6414712571,4.83426,0.02
 01/16  06:00:00,190.489699899,4.69100693531,66.7062705591,0.0,43.513341876,52.539744,58.5401060608,53.6858460608,4.83426,0.02
 01/16  07:00:00,201.644138139,5.02713679327,77.4238129076,0.0,43.513341876,52.539744,81.1764081147,67.7316258325,4.83426,8.61052228219
 01/16  08:00:00,182.062937154,4.69100693531,73.3600390732,0.0,43.513341876,52.539744,56.7396350138,51.8853750138,4.83426,0.02
 01/16  09:00:00,188.971356135,5.02713679327,82.7665495032,0.0,43.513341876,52.539744,44.2685504055,39.4142904055,4.83426,0.02
 01/16  10:00:00,188.506940189,4.69100693531,82.5890043084,0.0,43.513341876,52.539744,30.1295810992,25.2753210992,4.83426,0.02
 01/16  11:00:00,198.450891859,4.65530484844,92.4493457131,0.0,43.513341876,52.539744,23.0060564608,18.1517964608,4.83426,0.02
 01/16  12:00:00,151.25318926,2.12388540837,47.5998260369,0.0,43.513341876,52.539744,19.8991869492,6.44830390319,4.83426,8.61662304596
 01/16  13:00:00,156.949610941,2.12388540837,54.1374017398,0.0,43.513341876,52.539744,9.21789385934,4.36363385934,4.83426,0.02
 01/16  14:00:00,100.037467354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  15:00:00,100.088091664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  16:00:00,100.058745801,0.0,0.0,0.0,43.513341876,52.539744,13.4447379448,0.0,4.83426,8.61047794481
 01/16  17:00:00,99.8347732975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  18:00:00,108.772953221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  19:00:00,117.705694603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  20:00:00,118.094694788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  21:00:00,118.08244947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/16  22:00:00,189.075642599,2.86754929803,67.4132649935,0.0,43.513341876,52.539744,10.2844417371,5.43018173712,4.83426,0.02
 01/16  23:00:00,215.46822966,4.31917499048,92.2821890988,0.0,43.513341876,52.539744,24.2888049156,10.8441553491,4.83426,8.6103895665
 01/16  24:00:00,217.797727103,4.65530484844,93.3190788454,0.0,43.513341876,52.539744,21.9046608372,17.0504008372,4.83426,0.02
 01/17  01:00:00,212.483398759,4.69100693531,88.9558427503,0.0,43.513341876,52.539744,24.6951188406,19.8408588406,4.83426,0.02
 01/17  02:00:00,214.550572489,5.02713679327,90.6580149726,0.0,43.513341876,52.539744,31.2543322578,26.4000722578,4.83426,0.02
 01/17  03:00:00,204.391086053,4.69100693531,80.984795685,0.0,43.513341876,52.539744,44.2354556303,30.7845718867,4.83426,8.61662374362
 01/17  04:00:00,207.847388768,5.02713679327,84.0601893815,0.0,43.513341876,52.539744,48.4879299286,43.6336699286,4.83426,0.02
 01/17  05:00:00,201.35965199,4.69100693531,75.9075794489,0.0,43.513341876,52.539744,62.5932907735,57.7390307735,4.83426,0.02
 01/17  06:00:00,209.129287464,8.52527763653,80.1087487992,0.0,43.513341876,52.539744,75.9922003962,71.1379403962,4.83426,0.02
 01/17  07:00:00,195.497968625,73.1657065557,0.0,0.0,43.513341876,53.238744,2596.4181608,2582.96737031,4.83426,8.61653048143
 01/17  08:00:00,356.528195273,73.1657065557,0.0,0.0,220.879908,53.238744,2019.70223715,1997.36278023,4.83426,17.5051969193
 01/17  09:00:00,445.539126474,73.1657065557,0.0,0.0,220.879908,145.652643033,1702.39372841,1639.72851745,36.25695,26.4082609637
 01/17  10:00:00,445.523710199,73.1657065557,0.00157001346907,0.0,220.879908,145.652643033,1536.94825708,1465.15542826,36.25695,35.535878823
 01/17  11:00:00,451.498868414,73.1657065557,0.00106853610983,0.0,220.879908,151.653867033,1407.05256373,1323.140243,48.3426,35.5697207289
 01/17  12:00:00,452.520161141,73.1657065557,0.0,0.0,220.879908,151.653867033,1244.71095435,1159.68459967,48.3426,36.6837546792
 01/17  13:00:00,451.487930818,73.1657065557,0.0,0.0,220.879908,151.653867033,1159.63582188,1067.57010631,48.3426,43.7231155745
 01/17  14:00:00,445.509800098,73.1657065557,0.0,0.0,220.879908,145.652643033,1122.84817335,1053.89291811,24.1713,44.7839552349
 01/17  15:00:00,445.513628203,73.1657065557,0.0,0.0,220.879908,145.652643033,1027.37506318,967.660653056,24.1713,35.5431101255
