Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  16:00:00,437.555312804,73.1657065557,0.0,0.0,220.879908,137.835547516,822.252150614,772.926368541,4.83426,44.4915220728
 01/17  17:00:00,432.518718553,73.1657065557,0.0,0.0,220.879908,133.019064,692.46650616,661.114011423,4.83426,26.5182347378
 01/17  18:00:00,361.853315351,73.1657065557,0.0,0.0,220.879908,53.238744,866.584454087,835.234907059,4.83426,26.5152870279
 01/17  19:00:00,370.822811037,73.1657065557,0.0,0.0,220.879908,53.238744,971.943011592,931.647033908,4.83426,35.461717684
 01/17  20:00:00,370.803154315,73.1657065557,0.0,0.0,220.879908,53.238744,996.16451878,982.65275328,4.83426,8.67750549921
 01/17  21:00:00,370.754269196,73.1657065557,0.0,0.0,220.879908,53.238744,887.100046221,873.598044948,4.83426,8.66774127254
 01/17  22:00:00,117.449040744,0.0,0.0,0.0,43.513341876,52.539744,13.501725451,0.0,4.83426,8.66746545103
 01/17  23:00:00,117.527036431,0.0,0.0,0.0,43.513341876,52.539744,13.4722789348,0.0,4.83426,8.63801893483
 01/17  24:00:00,118.570789954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  01:00:00,154.87346063,1.67324375174,35.0721198638,0.0,43.513341876,52.539744,13.8378871763,0.387041881883,4.83426,8.61658529444
 01/18  02:00:00,143.529129348,1.30141180691,24.2685581251,0.0,43.513341876,52.539744,5.17631930448,0.322059304476,4.83426,0.02
 01/18  03:00:00,180.243012548,3.31620561168,58.3854209858,0.0,43.513341876,52.539744,5.94390794239,1.08964794239,4.83426,0.02
 01/18  04:00:00,196.683053012,4.08318772288,73.8970830986,0.0,43.513341876,52.539744,6.74125000711,1.88699000711,4.83426,0.02
 01/18  05:00:00,223.060910772,5.3989687381,98.2142057418,0.0,43.513341876,52.539744,17.2972624649,3.84650547286,4.83426,8.61649699205
 01/18  06:00:00,199.040138912,4.31917499048,75.6655405673,0.0,43.513341876,52.539744,10.1955079935,5.34124799348,4.83426,0.02
 01/18  07:00:00,194.22513042,73.1657065557,0.0,0.0,43.513341876,53.238744,2098.81037535,2093.95611535,4.83426,0.02
 01/18  08:00:00,356.283661388,73.1657065557,0.0,0.0,220.879908,53.238744,1899.10714504,1876.76860104,4.83426,17.5042839937
 01/18  09:00:00,445.480556696,73.1657065557,0.000827095556032,0.0,220.879908,145.652643033,1545.12047324,1482.45463759,36.25695,26.4088856504
 01/18  10:00:00,445.515569402,73.1657065557,0.00204731322282,0.0,220.879908,145.652643033,1250.92276838,1179.13470475,36.25695,35.5311136324
 01/18  11:00:00,451.552872362,73.1657065557,0.00136449508284,0.0,220.879908,151.653867033,1048.63989479,964.725121719,48.3426,35.572173069
 01/18  12:00:00,452.307569784,73.1657065557,0.0,0.0,220.879908,151.653867033,878.872166261,785.919896255,48.3426,44.6096700056
 01/18  13:00:00,450.847120216,73.1657065557,0.0,0.0,220.879908,151.653867033,787.468477166,694.408975397,48.3426,44.7169017689
 01/18  14:00:00,444.669359942,73.1657065557,0.0,0.0,220.879908,145.652643033,752.188551561,683.229706537,24.1713,44.7875450243
 01/18  15:00:00,444.600992859,73.1657065557,0.0,0.0,220.879908,145.652643033,725.366797519,665.646721307,24.1713,35.5487762118
 01/18  16:00:00,436.608979062,73.1671221185,0.0,0.0,220.879908,137.835547516,597.199142068,556.767560402,4.83426,35.5973216659
 01/18  17:00:00,431.587474643,73.1657065557,0.0,0.0,220.879908,133.019064,497.286257016,465.512738872,4.83426,26.9392581442
 01/18  18:00:00,361.451029326,73.1657065557,0.0,0.0,220.879908,53.238744,771.76940918,732.006092753,4.83426,34.9290564278
 01/18  19:00:00,370.810859704,73.1657065557,0.0,0.0,220.879908,53.238744,865.792489326,825.496822619,4.83426,35.4614067074
 01/18  20:00:00,371.211866527,73.1657065557,0.0,0.0,220.879908,53.238744,960.94119681,947.429086538,4.83426,8.67785027262
 01/18  21:00:00,371.211039884,73.1657065557,0.0,0.0,220.879908,53.238744,915.182158485,901.679159176,4.83426,8.66873930884
 01/18  22:00:00,117.77034229,0.0,0.0,0.0,43.513341876,52.539744,13.5028457614,0.0,4.83426,8.66858576144
 01/18  23:00:00,117.549211946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  24:00:00,118.597707697,0.0,0.0,0.0,43.513341876,52.539744,13.4630572428,0.0,4.83426,8.62879724282
 01/19  01:00:00,117.594325208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  02:00:00,117.587399489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/19  03:00:00,143.164421857,1.11549583449,24.0882572911,0.0,43.513341876,52.539744,13.6643444429,0.213496276385,4.83426,8.61658816652
 01/19  04:00:00,152.600314468,1.67324375174,32.8118130313,0.0,43.513341876,52.539744,5.21717773513,0.362917735131,4.83426,0.02
 01/19  05:00:00,187.439396746,3.42529721527,64.9499287922,0.0,43.513341876,52.539744,5.80142182961,0.947161829608,4.83426,0.02
 01/19  06:00:00,220.393732338,4.93129277254,96.0180572971,0.0,43.513341876,52.539744,6.56279585285,1.70853585285,4.83426,0.02
 01/19  07:00:00,193.965985404,73.1657065557,0.0,0.0,43.513341876,53.238744,1762.16281332,1757.30855332,4.83426,0.02
 01/19  08:00:00,356.205293991,73.1657065557,0.0,0.0,220.879908,53.238744,1534.90227828,1503.81922001,4.83426,26.2487982701
 01/19  09:00:00,444.984477398,73.1657065557,0.00339891891877,0.0,220.879908,145.652643033,910.451262508,847.787856191,36.25695,26.4064563176
 01/19  10:00:00,444.273584513,73.1657065557,0.00305837347757,0.0,220.879908,145.652643033,521.609007519,449.816038481,36.25695,35.5360190386
 01/19  11:00:00,450.258243665,73.1657065557,0.00201508534824,0.0,220.879908,151.653867033,424.192845731,340.27704798,48.3426,35.5731977511
 01/19  12:00:00,530.577500041,73.1657065557,77.6383331554,0.0,220.879908,151.653867033,283.778916439,199.74754253,48.3426,35.6887739095
 01/19  13:00:00,544.726323743,73.2688412095,91.1312292175,0.0,220.879908,151.653867033,205.492819677,112.42569532,48.3426,44.7245243568
 01/19  14:00:00,570.541412608,73.5875964649,120.948413808,0.0,220.879908,145.652643033,143.480335665,74.5238944551,24.1713,44.7851412096
 01/19  15:00:00,598.098181314,73.5677011367,148.481460794,0.0,220.879908,145.652643033,82.3940646375,22.6788664706,24.1713,35.543898167
 01/19  16:00:00,611.846922634,73.5785626327,170.246559059,0.0,220.879908,137.835547516,59.007095568,9.67578135174,4.83426,44.4970542162
 01/19  17:00:00,581.742065382,73.1657065557,145.985515061,0.0,220.879908,133.019064,47.5624053792,16.2093246194,4.83426,26.5188207599
 01/19  18:00:00,461.088454262,73.1657065557,96.5569528106,0.0,220.879908,53.238744,92.805590907,61.4538078727,4.83426,26.5175230343
 01/19  19:00:00,407.7900327,73.1657065557,35.8715599753,0.0,220.879908,53.238744,164.291102955,123.994029424,4.83426,35.4628135307
 01/19  20:00:00,369.961990522,73.1657065557,0.0,0.0,220.879908,53.238744,231.278703293,217.766864373,4.83426,8.67757891988
 01/19  21:00:00,385.821959276,73.1657065557,14.4247610835,0.0,220.879908,53.238744,174.345535944,160.843464369,4.83426,8.66781157423
 01/19  22:00:00,118.109077466,0.0,0.0,0.0,43.513341876,52.539744,13.5009987149,0.0,4.83426,8.66673871491
 01/19  23:00:00,117.813614324,0.0,0.0,0.0,43.513341876,52.539744,13.4702233421,0.0,4.83426,8.63596334207
 01/19  24:00:00,118.739835925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  01:00:00,117.797955764,0.0,0.0,0.0,43.513341876,52.539744,13.450883449,0.0,4.83426,8.61662344901
 01/20  02:00:00,117.765730984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  03:00:00,117.738511009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  04:00:00,117.712308972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  05:00:00,119.8079615,0.0,0.0,0.0,43.513341876,52.539744,13.4508026194,0.0,4.83426,8.61654261939
 01/20  06:00:00,119.453292622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  07:00:00,194.28256703,73.1657065557,0.0,0.0,43.513341876,53.238744,1417.84901055,1412.99475055,4.83426,0.02
 01/20  08:00:00,356.006473695,73.1657065557,0.0,0.0,220.879908,53.238744,1098.25216032,1075.91324883,4.83426,17.5046514915
 01/20  09:00:00,444.488923945,73.1657065557,0.00235823243458,0.0,220.879908,145.652643033,690.29687723,627.630637319,36.25695,26.4092899108
 01/20  10:00:00,450.567319565,73.1735145033,5.74629151509,0.0,220.879908,145.652643033,414.595410232,342.805978438,36.25695,35.5324817937
 01/20  11:00:00,491.384118855,73.1927654835,37.990236636,0.0,220.879908,151.653867033,278.635119727,194.718889441,48.3426,35.5736302861
 01/20  12:00:00,519.310831952,73.2386406847,64.9029385787,0.0,220.879908,151.653867033,201.732540736,108.777953772,48.3426,44.6119869647
 01/20  13:00:00,561.146602819,73.3318039674,107.103549031,0.0,220.879908,151.653867033,151.206927891,58.1452014832,48.3426,44.7191264082
 01/20  14:00:00,586.341206682,73.5215901875,137.446159918,0.0,220.879908,145.652643033,110.783472884,41.82017399,24.1713,44.7919988944
 01/20  15:00:00,607.736004634,73.827011778,158.218744139,0.0,220.879908,145.652643033,72.6230086185,12.9010492795,24.1713,35.5506593391
 01/20  16:00:00,631.683166374,74.3599370545,189.291202945,0.0,220.879908,137.835547516,47.3517340496,6.91514019072,4.83426,35.6023338589
 01/20  17:00:00,593.680878505,73.2438270337,157.849213118,0.0,220.879908,133.019064,51.539072643,11.3554961183,4.83426,35.3493165246
 01/20  18:00:00,462.951045188,73.1657065557,99.0230631834,0.0,220.879908,53.238744,82.5965196662,51.2459125214,4.83426,26.5163471448
 01/20  19:00:00,407.672456415,73.1657065557,36.246386035,0.0,220.879908,53.238744,155.387768284,115.094652485,4.83426,35.4588557985
 01/20  20:00:00,369.548231111,73.1657065557,0.0,0.0,220.879908,53.238744,179.776233752,166.2650307,4.83426,8.67694305151
 01/20  21:00:00,429.771418971,73.1657065557,57.2015556498,0.0,220.879908,53.238744,113.634842336,100.132608423,4.83426,8.66797391256
 01/20  22:00:00,117.893744498,0.0,0.0,0.0,43.513341876,52.539744,13.5020918035,0.0,4.83426,8.66783180354
 01/20  23:00:00,117.937998105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/20  24:00:00,118.853585853,0.0,0.0,0.0,43.513341876,52.539744,13.4629201969,0.0,4.83426,8.62866019689
 01/21  01:00:00,117.939924253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  02:00:00,117.924648973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  03:00:00,117.91168742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  04:00:00,117.897767718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  05:00:00,118.341999005,0.0,0.0,0.0,43.513341876,52.539744,13.4447192252,0.0,4.83426,8.61045922523
 01/21  06:00:00,118.296390765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  07:00:00,118.29365797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  08:00:00,103.213375109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  09:00:00,100.24569908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  10:00:00,100.306685574,0.0,0.0,0.0,43.513341876,52.539744,13.4506895688,0.0,4.83426,8.61642956884
 01/21  11:00:00,100.331793747,0.0,0.0,0.0,43.513341876,52.539744,13.5381381998,0.0,4.83426,8.70387819982
 01/21  12:00:00,101.196400588,0.0,0.0,0.0,43.513341876,52.539744,13.4807961091,0.0,4.83426,8.64653610913
 01/21  13:00:00,100.375172397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  14:00:00,100.460554712,0.0,0.0,0.0,43.513341876,52.539744,13.4746602016,0.0,4.83426,8.64040020162
 01/21  15:00:00,100.483786805,0.0,0.0,0.0,43.513341876,52.539744,13.4745431725,0.0,4.83426,8.64028317252
 01/21  16:00:00,100.458412286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  17:00:00,100.276819629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  18:00:00,109.21250599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  19:00:00,118.123820654,0.0,0.0,0.0,43.513341876,52.539744,13.4448019115,0.0,4.83426,8.61054191147
 01/21  20:00:00,118.565402711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  21:00:00,118.601884643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/21  22:00:00,118.417530024,0.0,0.0,0.0,43.513341876,52.539744,22.3839713488,0.0,4.83426,17.5497113488
 01/21  23:00:00,118.025997995,0.0,0.0,0.0,43.513341876,52.539744,13.4447094786,0.0,4.83426,8.61044947861
 01/21  24:00:00,118.860922256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  01:00:00,118.016934974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  02:00:00,118.011893279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  03:00:00,118.008045869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  04:00:00,118.004146069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  05:00:00,118.501303694,0.0,0.0,0.0,43.513341876,52.539744,13.4448192961,0.0,4.83426,8.61055929615
 01/22  06:00:00,118.464370076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  07:00:00,118.462621976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  08:00:00,103.363624321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  09:00:00,100.376090725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  10:00:00,100.402337404,0.0,0.0,0.0,43.513341876,52.539744,13.4509256651,0.0,4.83426,8.61666566508
 01/22  11:00:00,100.43252419,0.0,0.0,0.0,43.513341876,52.539744,13.5369976163,0.0,4.83426,8.70273761628
 01/22  12:00:00,101.299636039,0.0,0.0,0.0,43.513341876,52.539744,13.4801080598,0.0,4.83426,8.64584805981
 01/22  13:00:00,100.486823776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  14:00:00,100.583449991,0.0,0.0,0.0,43.513341876,52.539744,13.4806522456,0.0,4.83426,8.64639224565
 01/22  15:00:00,100.622899735,0.0,0.0,0.0,43.513341876,52.539744,13.4749906344,0.0,4.83426,8.64073063441
 01/22  16:00:00,100.598044049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  17:00:00,100.358337769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  18:00:00,109.251337399,0.0,0.0,0.0,43.513341876,52.539744,13.4448197385,0.0,4.83426,8.61055973853
 01/22  19:00:00,118.17768966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  20:00:00,118.654615653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  21:00:00,118.60877896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  22:00:00,118.368033304,0.0,0.0,0.0,43.513341876,52.539744,31.1508796832,0.0,4.83426,26.3166196832
 01/22  23:00:00,117.986436151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/22  24:00:00,118.831100176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  01:00:00,117.984126609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  02:00:00,117.983044881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  03:00:00,117.980577225,0.0,0.0,0.0,43.513341876,52.539744,13.4508103584,0.0,4.83426,8.61655035836
 01/23  04:00:00,117.978513914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  05:00:00,118.466429319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  06:00:00,118.432541397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  07:00:00,511.29156934,73.1657065557,313.788343867,0.0,43.513341876,53.238744,195.709572971,182.258694933,4.83426,8.61661803754
 01/23  08:00:00,691.535428664,73.1657065557,331.687800231,0.0,220.879908,53.238744,175.434072358,153.094318896,4.83426,17.5054934617
 01/23  09:00:00,795.568430317,73.1967404834,345.850793359,0.0,220.879908,145.652643033,117.18236835,54.5134726605,36.25695,26.4119456894
 01/23  10:00:00,776.18216638,73.4448283358,325.861915236,0.0,220.879908,145.652643033,122.56154108,50.7711877728,36.25695,35.5334033068
 01/23  11:00:00,789.850961046,73.7993084574,332.884791675,0.0,220.879908,151.653867033,129.306234709,45.3853504491,48.3426,35.5782842594
 01/23  12:00:00,893.592004119,74.1656271494,434.706187722,0.0,220.879908,151.653867033,101.695534694,8.74308067971,48.3426,44.6098540139
 01/23  13:00:00,973.406089987,74.5005020097,514.68726966,0.0,220.879908,151.653867033,84.1262378127,0.0,48.3426,35.7836378127
 01/23  14:00:00,982.637204593,74.7584380812,529.639548313,0.0,220.879908,145.652643033,68.9843119433,0.0227846570444,24.1713,44.7902272863
 01/23  15:00:00,1041.90926475,75.0265427074,588.232559727,0.0,220.879908,145.652643033,68.6003726199,0.0,24.1713,44.4290726199
 01/23  16:00:00,1052.09622371,75.2379025898,606.015739435,0.0,220.879908,137.835547516,40.4342217717,0.0,4.83426,35.5999617717
 01/23  17:00:00,965.530945295,73.3886930796,526.854958635,0.0,220.879908,133.019064,31.3619778568,0.0129824695609,4.83426,26.5147353873
 01/23  18:00:00,832.979902268,73.1660645932,465.822851708,0.0,220.879908,53.238744,43.6028763355,3.41887437928,4.83426,35.3497419562
 01/23  19:00:00,818.091771251,73.1657065557,442.222259009,0.0,220.879908,53.238744,48.774283508,13.5142396663,4.83426,30.4257838416
 01/23  20:00:00,818.54552858,73.1657065557,442.276182595,0.0,220.879908,53.238744,34.8104633759,16.3804573951,4.83426,13.5957459809
 01/23  21:00:00,956.166858674,73.1657065557,578.782366219,0.0,220.879908,53.238744,17.7495974554,4.24699192707,4.83426,8.66834552834
 01/23  22:00:00,118.483529737,0.0,0.0,0.0,43.513341876,52.539744,13.5024693881,0.0,4.83426,8.6682093881
 01/23  23:00:00,118.110085852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/23  24:00:00,118.937734187,0.0,0.0,0.0,43.513341876,52.539744,13.4629479517,0.0,4.83426,8.62868795172
 01/24  01:00:00,118.054169789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,118.051005845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  03:00:00,118.04821874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  04:00:00,118.046355534,0.0,0.0,0.0,43.513341876,52.539744,13.4508364119,0.0,4.83426,8.61657641186
 01/24  05:00:00,120.505231334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  06:00:00,120.134881355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  07:00:00,685.515337874,73.1657065557,486.031046348,0.0,43.513341876,53.238744,107.379290501,102.525030501,4.83426,0.02
 01/24  08:00:00,798.588430096,73.1657065557,437.801177251,0.0,220.879908,53.238744,113.169701599,82.086527072,4.83426,26.2489145265
 01/24  09:00:00,917.596994032,73.5198484421,466.646979065,0.0,220.879908,145.652643033,65.1523227262,2.4896861493,36.25695,26.4056865769
 01/24  10:00:00,982.695600633,74.2595966317,530.310569155,0.0,220.879908,145.652643033,72.8813208597,1.0928041981,36.25695,35.5315666616
 01/24  11:00:00,1061.94372417,75.5928159532,601.887833978,0.0,220.879908,151.653867033,83.9162710566,0.0,48.3426,35.5736710566
 01/24  12:00:00,1072.57233286,77.2035072533,609.80226729,0.0,220.879908,151.653867033,84.0441655183,0.0111645162915,48.3426,35.690401002
 01/24  13:00:00,1077.3691389,79.4432926412,612.936656282,0.0,220.879908,151.653867033,93.0676664025,0.0,48.3426,44.7250664025
 01/24  14:00:00,1065.95595306,81.9556261445,604.735768657,0.0,220.879908,145.652643033,68.9755987865,0.0157565521448,24.1713,44.7885422344
 01/24  15:00:00,1081.7863255,83.9612641632,618.464391737,0.0,220.879908,145.652643033,59.7218002245,0.0,24.1713,35.5505002245
 01/24  16:00:00,1099.0747909,84.6551157451,642.979884253,0.0,220.879908,137.835547516,40.4329575039,0.0,4.83426,35.5986975039
 01/24  17:00:00,1115.16145422,78.1673423807,671.335552588,0.0,220.879908,133.019064,40.2006065736,0.0163850920603,4.83426,35.3499614815
 01/24  18:00:00,943.79275484,74.3532158203,575.54281476,0.0,220.879908,53.238744,31.3501699893,0.0,4.83426,26.5159099893
 01/24  19:00:00,739.987931356,73.6454170329,364.414139964,0.0,220.879908,53.238744,56.2873464795,15.9854952679,4.83426,35.4675912116
 01/24  20:00:00,562.216128399,73.3364088982,188.096642424,0.0,220.879908,53.238744,77.3856451329,63.8735046779,4.83426,8.67788045501
 01/24  21:00:00,588.19667013,73.2690844934,213.569240447,0.0,220.879908,53.238744,69.5772386147,56.0750236841,4.83426,8.66795493062
 01/24  22:00:00,117.975434764,0.0,0.0,0.0,43.513341876,52.539744,13.5027002661,0.0,4.83426,8.6684402661
 01/24  23:00:00,118.008975723,0.0,0.0,0.0,43.513341876,52.539744,13.4719581969,0.0,4.83426,8.63769819689
 01/24  24:00:00,118.893111027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  01:00:00,117.975689955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  02:00:00,117.947033622,0.0,0.0,0.0,43.513341876,52.539744,13.4507046731,0.0,4.83426,8.61644467315
 01/25  03:00:00,117.919628029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  04:00:00,117.891089472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  05:00:00,118.301980617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  06:00:00,118.239461004,0.0,0.0,0.0,43.513341876,52.539744,13.4509144315,0.0,4.83426,8.61665443155
 01/25  07:00:00,192.105388556,73.1657065557,0.00314158704622,0.0,43.513341876,53.238744,668.951034974,664.096774974,4.83426,0.02
 01/25  08:00:00,354.837367696,73.1657065557,0.0,0.0,220.879908,53.238744,665.969170091,643.627835525,4.83426,17.5070745663
 01/25  09:00:00,444.621139758,73.4979175306,0.00246029750163,0.0,220.879908,145.652643033,513.830961177,451.164222885,36.25695,26.4097882918
 01/25  10:00:00,445.861952681,74.7129957095,0.00320910077827,0.0,220.879908,145.652643033,381.788785781,309.994496745,36.25695,35.5373390356
 01/25  11:00:00,552.156156596,76.3545772311,94.1859576617,0.0,220.879908,151.653867033,296.864356988,212.951432242,48.3426,35.570324746
 01/25  12:00:00,518.843489426,78.0280644608,59.1873643148,0.0,220.879908,151.653867033,223.903932167,130.952642591,48.3426,44.6086895763
 01/25  13:00:00,576.712930546,79.6648047003,116.960811706,0.0,220.879908,151.653867033,173.828813375,80.7635461252,48.3426,44.7226672494
 01/25  14:00:00,624.505746712,80.8647510415,169.410606487,0.0,220.879908,145.652643033,136.836657218,67.8769077692,24.1713,44.788449449
 01/25  15:00:00,667.771258043,81.9073609941,211.510336581,0.0,220.879908,145.652643033,94.5727494145,34.8529507421,24.1713,35.5484986724
 01/25  16:00:00,706.941387203,82.3065719932,258.041653933,0.0,220.879908,137.835547516,51.8926491294,11.4573652614,4.83426,35.601023868
 01/25  17:00:00,631.224409625,77.3957722264,192.588429871,0.0,220.879908,133.019064,49.4873980823,18.1346710003,4.83426,26.518467082
 01/25  18:00:00,454.054814451,74.1215633729,89.9390463625,0.0,220.879908,53.238744,107.374437515,67.1884941694,4.83426,35.3516833457
 01/25  19:00:00,384.741468253,73.3941143477,14.2208279355,0.0,220.879908,53.238744,167.813164511,127.517058211,4.83426,35.4618463003
 01/25  20:00:00,369.96813029,73.2172255055,0.0,0.0,220.879908,53.238744,259.652267814,246.14040216,4.83426,8.67760565429
 01/25  21:00:00,379.893918413,73.1839650832,9.23729452962,0.0,220.879908,53.238744,207.018795938,193.51604537,4.83426,8.66849056869
 01/25  22:00:00,118.058894533,0.0,0.0,0.0,43.513341876,52.539744,13.5026108228,0.0,4.83426,8.66835082283
 01/25  23:00:00,117.798170216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  24:00:00,118.756861327,0.0,0.0,0.0,43.513341876,52.539744,13.4627611601,0.0,4.83426,8.62850116012
 01/26  01:00:00,117.815996896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  02:00:00,117.803003746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  03:00:00,117.779434401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  04:00:00,117.75659723,0.0,0.0,0.0,43.513341876,52.539744,13.4496323274,0.0,4.83426,8.61537232744
 01/26  05:00:00,118.161033511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  06:00:00,118.109807151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  07:00:00,193.249662657,73.1657065557,0.00214291467879,0.0,43.513341876,53.238744,1266.86930754,1262.01504754,4.83426,0.02
 01/26  08:00:00,355.683586405,73.1657065557,0.0,0.0,220.879908,53.238744,973.413078205,942.33015896,4.83426,26.2486592452
 01/26  09:00:00,444.550019463,73.2872169256,0.00224949350217,0.0,220.879908,145.652643033,647.27428936,584.609099474,36.25695,26.4082398862
 01/26  10:00:00,451.073750753,73.6921477381,5.6781014561,0.0,220.879908,145.652643033,415.479107603,343.685344334,36.25695,35.5368132689
 01/26  11:00:00,523.973175152,74.3599402244,67.8299758322,0.0,220.879908,151.653867033,212.202359586,128.285491081,48.3426,35.5742685051
 01/26  12:00:00,600.731151749,75.1901336286,143.22355474,0.0,220.879908,151.653867033,120.906806952,36.8706436594,48.3426,35.6935632927
 01/26  13:00:00,662.329215431,76.404900818,204.572543533,0.0,220.879908,151.653867033,96.9025492746,3.8333646404,48.3426,44.7265846343
 01/26  14:00:00,732.433986451,76.5947279343,280.191930292,0.0,220.879908,145.652643033,68.982944511,0.0221489797931,24.1713,44.7894955312
 01/26  15:00:00,825.174587722,78.3925425791,370.314894272,0.0,220.879908,145.652643033,59.7169122324,0.0,24.1713,35.5456122324
 01/26  16:00:00,957.449923044,78.8733316486,509.315603096,0.0,220.879908,137.835547516,49.3309767153,0.0,4.83426,44.4967167153
 01/26  17:00:00,860.94529846,74.677445404,422.338452528,0.0,220.879908,133.019064,31.3689026127,0.0144210035583,4.83426,26.5202216091
 01/26  18:00:00,665.291391617,73.4244832153,299.270583845,0.0,220.879908,53.238744,33.6137237328,2.2603882669,4.83426,26.5190754659
 01/26  19:00:00,602.351214226,73.2292645885,228.012093864,0.0,220.879908,53.238744,74.3605647832,34.0612305588,4.83426,35.4650742244
 01/26  20:00:00,561.825733929,73.1923066413,187.330496683,0.0,220.879908,53.238744,68.9915912472,55.4794900174,4.83426,8.67784122982
 01/26  21:00:00,752.407083175,73.1867646478,376.382363492,0.0,220.879908,53.238744,39.2656605595,25.7633366448,4.83426,8.66806391472
 01/26  22:00:00,118.436076344,0.0,0.0,0.0,43.513341876,52.539744,13.5031196324,0.0,4.83426,8.66885963237
 01/26  23:00:00,118.10846866,0.0,0.0,0.0,43.513341876,52.539744,13.4719325346,0.0,4.83426,8.63767253459
 01/26  24:00:00,118.986428254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  01:00:00,118.09270864,0.0,0.0,0.0,43.513341876,52.539744,13.4508074037,0.0,4.83426,8.61654740373
 01/27  02:00:00,118.081967497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,118.07447629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  04:00:00,118.06733266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,120.537826679,0.0,0.0,0.0,43.513341876,52.539744,13.4507316746,0.0,4.83426,8.61647167463
 01/27  06:00:00,120.150685903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  07:00:00,679.426575401,73.1657065557,479.895557056,0.0,43.513341876,53.238744,106.388096354,101.533836354,4.83426,0.02
 01/27  08:00:00,798.590392854,73.1657065557,437.793929046,0.0,220.879908,53.238744,104.956221776,82.6165399216,4.83426,17.505421854
 01/27  09:00:00,922.783538085,73.6430783707,471.697473517,0.0,220.879908,145.652643033,66.0674134738,3.40013648482,36.25695,26.410326989
 01/27  10:00:00,1018.20360748,74.2490850756,565.562508566,0.0,220.879908,145.652643033,72.9223062962,1.1307004836,36.25695,35.5346558126
 01/27  11:00:00,1066.51167986,74.9525333779,605.922535256,0.0,220.879908,151.653867033,89.0494541936,0.0,48.3426,40.7068541936
 01/27  12:00:00,1077.65925856,76.0393131657,614.570954291,0.0,220.879908,151.653867033,87.8084816531,0.0,48.3426,39.4658816531
 01/27  13:00:00,1079.58790213,76.9821782815,616.638639003,0.0,220.879908,151.653867033,93.0653689864,0.0,48.3426,44.7227689864
 01/27  14:00:00,1065.3272051,76.9948751472,608.341905902,0.0,220.879908,145.652643033,68.9732271568,0.0127484746663,24.1713,44.7891786821
 01/27  15:00:00,1065.79695897,77.3414860219,608.534854429,0.0,220.879908,145.652643033,59.7176632372,0.0,24.1713,35.5463632372
 01/27  16:00:00,1077.72691202,77.9474772439,627.85546725,0.0,220.879908,137.835547516,40.44457172,0.0058670483725,4.83426,35.6044446717
 01/27  17:00:00,1118.50204769,75.1269197641,676.642561289,0.0,220.879908,133.019064,40.1975571553,0.0123402312013,4.83426,35.3509569241
 01/27  18:00:00,979.730274709,73.4427278482,611.529163404,0.0,220.879908,53.238744,31.3561904007,0.0,4.83426,26.5219304007
 01/27  19:00:00,854.645555084,73.2796071411,478.43600406,0.0,220.879908,53.238744,40.998319489,0.701702177632,4.83426,35.4623573114
 01/27  20:00:00,824.772836177,73.2435299815,448.797469465,0.0,220.879908,53.238744,20.3415767975,6.82974256698,4.83426,8.67757423049
 01/27  21:00:00,947.512905894,73.2374504053,570.626495894,0.0,220.879908,53.238744,15.8639881645,2.36112188035,4.83426,8.66860628414
 01/27  22:00:00,118.102395818,0.0,0.0,0.0,43.513341876,52.539744,13.5027253031,0.0,4.83426,8.66846530308
 01/27  23:00:00,118.094375664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  24:00:00,118.921387976,0.0,0.0,0.0,43.513341876,52.539744,13.4630411571,0.0,4.83426,8.62878115709
 01/28  01:00:00,117.992922284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.939571206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,117.888575348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  04:00:00,117.840000065,0.0,0.0,0.0,43.513341876,52.539744,13.4447545992,0.0,4.83426,8.6104945992
 01/28  05:00:00,118.227705992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  06:00:00,118.160746241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  07:00:00,118.143867458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  08:00:00,103.05793204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  09:00:00,100.058264077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  10:00:00,100.079773284,0.0,0.0,0.0,43.513341876,52.539744,13.4507157,0.0,4.83426,8.61645570004
 01/28  11:00:00,100.067428107,0.0,0.0,0.0,43.513341876,52.539744,13.5371012463,0.0,4.83426,8.7028412463
 01/28  12:00:00,100.949171569,0.0,0.0,0.0,43.513341876,52.539744,13.4806476094,0.0,4.83426,8.64638760939
 01/28  13:00:00,99.9753536664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  14:00:00,99.9962513878,0.0,0.0,0.0,43.513341876,52.539744,13.4746089191,0.0,4.83426,8.64034891914
 01/28  15:00:00,100.006645069,0.0,0.0,0.0,43.513341876,52.539744,13.4751737088,0.0,4.83426,8.64091370884
 01/28  16:00:00,99.9858097601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  17:00:00,99.7918926045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,105.768815716,0.0,0.0,0.0,43.513341876,52.539744,13.444679661,0.0,4.83426,8.610419661
 01/28  19:00:00,117.701308095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  20:00:00,118.097739584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  21:00:00,118.093619074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,117.912405664,0.0,0.0,0.0,43.513341876,52.539744,31.1496094375,0.0,4.83426,26.3153494375
 01/28  23:00:00,117.566696481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  24:00:00,188.265195747,2.47538128816,66.4290525922,0.0,43.513341876,52.539744,6.41925189389,1.56499189389,4.83426,0.02
 01/29  01:00:00,205.05652346,3.30597103117,83.1263866028,0.0,43.513341876,52.539744,7.22813670915,2.37387670915,4.83426,0.02
 01/29  02:00:00,195.162619805,3.06568519393,73.6002617352,0.0,43.513341876,52.539744,7.47600465488,2.62174465488,4.83426,0.02
 01/29  03:00:00,197.924098562,3.30597103117,76.0963680089,0.0,43.513341876,52.539744,8.05596605304,3.20170605304,4.83426,0.02
 01/29  04:00:00,190.050401578,3.06568519393,68.5712706055,0.0,43.513341876,52.539744,16.9996962069,3.55488114314,4.83426,8.6105550638
 01/29  05:00:00,206.283645072,3.55385899439,83.68394843,0.0,43.513341876,52.539744,10.1408833077,5.28662330774,4.83426,0.02
 01/29  06:00:00,234.229508995,4.55301297326,109.971136301,0.0,43.513341876,52.539744,12.6398092114,7.78554921141,4.83426,0.02
 01/29  07:00:00,222.046827854,9.47053288328,92.88070417,0.0,43.513341876,52.539744,18.5178362149,13.6635762149,4.83426,0.02
 01/29  08:00:00,183.512678151,4.73892894567,77.5521387078,0.0,43.513341876,52.539744,15.7526979182,10.8984379182,4.83426,0.02
 01/29  09:00:00,184.537149563,4.51442485187,78.8675931132,0.0,43.513341876,52.539744,16.6743845635,11.8201245635,4.83426,0.02
 01/29  10:00:00,183.542870297,4.27413901463,78.1330549849,0.0,43.513341876,52.539744,24.0315998484,10.5806551953,4.83426,8.6166846531
 01/29  11:00:00,188.887718273,4.54541084727,83.1769650457,0.0,43.513341876,52.539744,23.9061532678,10.3679216854,4.83426,8.70397158236
 01/29  12:00:00,168.996747167,3.43751713877,63.8022321656,0.0,43.513341876,52.539744,21.4928546882,8.01177423312,4.83426,8.64682045512
 01/29  13:00:00,163.599210546,3.07213304839,59.8346040834,0.0,43.513341876,52.539744,11.3854545907,6.53119459073,4.83426,0.02
 01/29  14:00:00,146.267827404,2.12388540837,43.5953721982,0.0,43.513341876,52.539744,16.3822069701,2.90102945339,4.83426,8.64691751674
 01/29  15:00:00,99.9855506866,0.0,0.0,0.0,43.513341876,52.539744,13.4748116378,0.0,4.83426,8.64055163781
 01/29  16:00:00,99.9685069208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/29  17:00:00,155.781336386,2.47538128816,52.8125496715,0.0,43.513341876,52.539744,7.754107907,2.899847907,4.83426,0.02
 01/29  18:00:00,169.465137482,2.83184721116,60.0738755855,0.0,43.513341876,52.539744,17.8054337581,4.36067017869,4.83426,8.61050357937
 01/29  19:00:00,176.467144243,2.71492821977,55.3061454936,0.0,43.513341876,52.539744,10.5806394151,5.72637941507,4.83426,0.02
 01/29  20:00:00,194.653431116,3.53980901395,72.0125901495,0.0,43.513341876,52.539744,13.8329886315,8.97872863154,4.83426,0.02
 01/29  21:00:00,179.346539789,2.83184721116,57.6072648116,0.0,43.513341876,52.539744,11.9141065813,7.05984658135,4.83426,0.02
 01/29  22:00:00,180.256010261,2.83184721116,58.681467803,0.0,43.513341876,52.539744,38.7259466112,7.57460826691,4.83426,26.3170783443
 01/29  23:00:00,220.251979716,4.65530484844,96.6528495917,0.0,43.513341876,52.539744,16.253238188,11.398978188,4.83426,0.02
 01/29  24:00:00,204.202088681,3.94734304565,80.6214404327,0.0,43.513341876,52.539744,15.0290816535,10.1748216535,4.83426,0.02
 01/30  01:00:00,207.46927929,4.28347290361,84.3907015894,0.0,43.513341876,52.539744,18.338349969,13.484089969,4.83426,0.02
 01/30  02:00:00,199.698283301,3.94734304565,77.053032237,0.0,43.513341876,52.539744,25.963696849,12.5128145157,4.83426,8.6166223333
 01/30  03:00:00,216.336902244,4.84122082085,92.5641557654,0.0,43.513341876,52.539744,21.859655291,17.005395291,4.83426,0.02
 01/30  04:00:00,196.47715668,3.94734304565,73.8689444539,0.0,43.513341876,52.539744,20.4529107161,15.5986507161,4.83426,0.02
 01/30  05:00:00,209.45819646,4.65530484844,85.5402411834,0.0,43.513341876,52.539744,25.5914556142,20.7371956142,4.83426,0.02
 01/30  06:00:00,207.423830842,4.5670629537,83.6482003744,0.0,43.513341876,52.539744,25.5616484448,20.7073884448,4.83426,0.02
 01/30  07:00:00,194.46059918,73.1657065557,0.000961667763649,0.0,43.513341876,53.238744,1890.68624211,1877.23529416,4.83426,8.61668795188
 01/30  08:00:00,353.361605413,73.1657065557,0.0,0.0,220.879908,53.238744,1349.07254317,1326.73469751,4.83426,17.5035856632
 01/30  09:00:00,444.912122103,73.1657065557,0.00197902995277,0.0,220.879908,145.652643033,967.48349344,904.821207147,36.25695,26.4053362933
 01/30  10:00:00,444.678361041,73.1657065557,0.00256720217031,0.0,220.879908,145.652643033,874.566507671,802.774510232,36.25695,35.5350474383
 01/30  11:00:00,450.483444422,73.1657065557,0.00185615138706,0.0,220.879908,151.653867033,760.8869308,676.969352701,48.3426,35.5749780996
 01/30  12:00:00,451.238302491,73.1657065557,0.0,0.0,220.879908,151.653867033,579.414541345,486.463235428,48.3426,44.6087059167
 01/30  13:00:00,450.252342114,73.1657065557,0.0,0.0,220.879908,151.653867033,418.422467375,325.36195571,48.3426,44.717911665
 01/30  14:00:00,540.737458107,73.1673815074,94.1295708185,0.0,220.879908,145.652643033,277.906766616,210.539557911,24.1713,43.1959087045
 01/30  15:00:00,538.898898142,73.3795498206,90.118609499,0.0,220.879908,145.652643033,186.527883683,125.23557757,24.1713,37.1210061133
 01/30  16:00:00,546.07648153,73.6717272276,104.062431209,0.0,220.879908,137.835547516,116.186436095,75.7506249376,4.83426,35.601551157
 01/30  17:00:00,532.830259563,73.2011111965,96.4770963088,0.0,220.879908,133.019064,56.9433310503,25.5931231753,4.83426,26.5159478749
 01/30  18:00:00,422.520160821,73.1657065557,62.0894129426,0.0,220.879908,53.238744,115.248358589,75.0639747512,4.83426,35.3501238376
 01/30  19:00:00,382.284338715,73.1657065557,11.9513692109,0.0,220.879908,53.238744,229.515558508,189.218879609,4.83426,35.4624188991
 01/30  20:00:00,370.010731407,73.1657065557,0.0,0.0,220.879908,53.238744,434.384935951,420.872774675,4.83426,8.67790127543
 01/30  21:00:00,369.947743421,73.1657065557,0.0,0.0,220.879908,53.238744,390.819520642,377.316617528,4.83426,8.66864311355
 01/30  22:00:00,117.9719528,0.0,0.0,0.0,43.513341876,52.539744,13.5027621838,0.0,4.83426,8.66850218383
 01/30  23:00:00,117.709975826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/30  24:00:00,118.671028974,0.0,0.0,0.0,43.513341876,52.539744,13.4627643613,0.0,4.83426,8.62850436135
 01/31  01:00:00,117.725279909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  02:00:00,117.705335646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  03:00:00,117.685174119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  04:00:00,117.665426324,0.0,0.0,0.0,43.513341876,52.539744,13.4508484203,0.0,4.83426,8.61658842034
 01/31  05:00:00,119.768320323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  06:00:00,119.418022796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/31  07:00:00,194.378081903,73.1657065557,0.0,0.0,43.513341876,53.238744,1493.90401271,1489.04975271,4.83426,0.02
 01/31  08:00:00,353.064415483,73.1657065557,0.00111947550505,0.0,220.879908,53.238744,1147.65497023,1116.57251667,4.83426,26.2481935591
 01/31  09:00:00,444.497269901,73.1657065557,0.00257903764309,0.0,220.879908,145.652643033,700.284819839,637.621867783,36.25695,26.4060020554
 01/31  10:00:00,450.647237858,73.1860643276,5.79764529879,0.0,220.879908,145.652643033,411.38879139,339.599961953,36.25695,35.5318794375
 01/31  11:00:00,508.467346573,73.546022546,54.1627887459,0.0,220.879908,151.653867033,240.958826847,157.042276314,48.3426,35.5739505325
 01/31  12:00:00,577.362158036,74.3570167309,120.435885171,0.0,220.879908,151.653867033,143.699947946,59.6669549006,48.3426,35.6903930459
 01/31  13:00:00,626.455861342,74.6465854589,169.567130631,0.0,220.879908,151.653867033,104.486748995,11.4234590152,48.3426,44.7206899794
 01/31  14:00:00,684.299912836,75.8139171612,231.934809886,0.0,220.879908,145.652643033,68.9828190128,0.0217422691357,24.1713,44.7897767436
 01/31  15:00:00,734.65796143,77.2395727882,280.995994163,0.0,220.879908,145.652643033,59.7217551487,0.0,24.1713,35.5504551487
 01/31  16:00:00,743.290791414,77.6724737477,297.436893055,0.0,220.879908,137.835547516,40.4361558543,0.0,4.83426,35.6018958543
 01/31  17:00:00,660.038413441,74.8037021863,222.645356891,0.0,220.879908,133.019064,48.9128909778,8.72864097979,4.83426,35.349989998
 01/31  18:00:00,476.503554602,73.3178509643,115.147196994,0.0,220.879908,53.238744,78.0357533837,46.6832334787,4.83426,26.5182599049
 01/31  19:00:00,427.586437502,73.177927904,54.9019090758,0.0,220.879908,53.238744,126.647800427,86.3493541801,4.83426,35.464186247
 01/31  20:00:00,402.617070881,73.1657065557,30.1445415576,0.0,220.879908,53.238744,115.274378486,101.762193054,4.83426,8.67792543266
 01/31  21:00:00,481.431324128,73.1657065557,108.237647158,0.0,220.879908,53.238744,81.9609688127,68.4587050447,4.83426,8.668003768
 01/31  22:00:00,117.925315357,0.0,0.0,0.0,43.513341876,52.539744,13.5021342614,0.0,4.83426,8.66787426144
 01/31  23:00:00,117.902134175,0.0,0.0,0.0,43.513341876,52.539744,13.4720230814,0.0,4.83426,8.63776308136
 01/31  24:00:00,118.762260194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  01:00:00,117.782772535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  02:00:00,117.725363591,0.0,0.0,0.0,43.513341876,52.539744,13.4507751999,0.0,4.83426,8.61651519994
 02/01  03:00:00,117.668439536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  04:00:00,117.611570948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  05:00:00,118.005901188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/01  06:00:00,117.96079412,0.0,0.0,0.0,43.513341876,52.539744,13.4506932824,0.0,4.83426,8.61643328236
 02/01  07:00:00,193.545905456,73.1657065557,0.00192857251598,0.0,43.513341876,53.238744,1670.92576606,1666.07150606,4.83426,0.02
 02/01  08:00:00,353.086248643,73.1657065557,0.0,0.0,220.879908,53.238744,1516.33664354,1493.99704216,4.83426,17.5053413858
 02/01  09:00:00,445.447767716,73.1657065557,0.00159037534643,0.0,220.879908,145.652643033,1309.1689397,1246.50273245,36.25695,26.4092572542
 02/01  10:00:00,445.508524219,73.1657065557,0.00198112463291,0.0,220.879908,145.652643033,1251.81495336,1180.02233577,36.25695,35.5356675915
 02/01  11:00:00,451.522867444,73.1657065557,0.00148376294953,0.0,220.879908,151.653867033,1238.74884011,1154.83716595,48.3426,35.5690741615
 02/01  12:00:00,452.54490898,73.1657065557,0.0,0.0,220.879908,151.653867033,1185.99111341,1093.04178952,48.3426,44.6067238957
 02/01  13:00:00,451.538316787,73.1657065557,0.0,0.0,220.879908,151.653867033,1149.64990735,1056.58686308,48.3426,44.7204442696
 02/01  14:00:00,445.572109452,73.1657065557,0.0,0.0,220.879908,145.652643033,1153.45762987,1084.49898297,24.1713,44.7873469022
 02/01  15:00:00,445.55554826,73.1657065557,0.0,0.0,220.879908,145.652643033,1158.11559322,1098.39763951,24.1713,35.5466537064
 02/01  16:00:00,437.694286932,73.1657065557,0.0,0.0,220.879908,137.835547516,1076.07378267,1035.64077269,4.83426,35.5987499814
 02/01  17:00:00,432.661633007,73.1657065557,0.0,0.0,220.879908,133.019064,979.186878817,947.83626522,4.83426,26.5163535964
 02/01  18:00:00,358.878567908,73.1657065557,0.0,0.0,220.879908,53.238744,1128.82318522,1088.64198124,4.83426,35.34694398
 02/01  19:00:00,370.839312925,73.1657065557,0.0,0.0,220.879908,53.238744,1203.89413628,1163.59552291,4.83426,35.4643533705
 02/01  20:00:00,371.246955623,73.1657065557,0.0,0.0,220.879908,53.238744,1281.32330224,1267.81177295,4.83426,8.67726929005
 02/01  21:00:00,371.212884988,73.1657065557,0.0,0.0,220.879908,53.238744,1289.61913721,1276.11672123,4.83426,8.6681559737
 02/01  22:00:00,117.650282297,0.0,0.0,0.0,43.513341876,52.539744,13.5022728518,0.0,4.83426,8.66801285179
 02/01  23:00:00,132.759733688,0.743663889661,14.3037228949,0.0,43.513341876,52.539744,5.10489937198,0.250639371981,4.83426,0.02
 02/01  24:00:00,143.022338195,1.30141180691,22.7372264961,0.0,43.513341876,52.539744,13.8491792962,0.386233222373,4.83426,8.62868607382
 02/02  01:00:00,190.671401119,3.86612614113,68.0482525279,0.0,43.513341876,52.539744,6.45366403539,1.59940403539,4.83426,0.02
 02/02  02:00:00,219.50608497,5.02713679327,95.4212666622,0.0,43.513341876,52.539744,7.58242372739,2.72816372739,4.83426,0.02
 02/02  03:00:00,212.481416497,4.69100693531,88.907741741,0.0,43.513341876,52.539744,8.06571396405,3.21145396405,4.83426,0.02
 02/02  04:00:00,216.083989719,5.02713679327,92.1283679007,0.0,43.513341876,52.539744,18.2931845631,4.84404612784,4.83426,8.61487843528
 02/02  05:00:00,207.689724452,4.69100693531,83.7773835115,0.0,43.513341876,52.539744,11.9398792179,7.08561921785,4.83426,0.02
 02/02  06:00:00,215.526305973,8.73728617248,87.5210985155,0.0,43.513341876,52.539744,18.2352191691,13.3809591691,4.83426,0.02
 02/02  07:00:00,194.301901788,73.1657065557,0.0,0.0,43.513341876,53.238744,2191.71069135,2186.85643135,4.83426,0.02
 02/02  08:00:00,353.342206498,73.1657065557,0.0,0.0,220.879908,53.238744,1871.67320336,1840.59189274,4.83426,26.2470506158
 02/02  09:00:00,445.542367395,73.1657065557,0.00156354530933,0.0,220.879908,145.652643033,1541.23655748,1478.57448717,36.25695,26.4051203105
 02/02  10:00:00,445.569098577,73.1657065557,0.00201772048621,0.0,220.879908,145.652643033,1429.99916732,1358.20867643,36.25695,35.5335408972
 02/02  11:00:00,451.56795434,73.1657065557,0.00139905789187,0.0,220.879908,151.653867033,1429.21380545,1345.29560423,48.3426,35.575601214
 02/02  12:00:00,452.583429821,73.1657065557,0.0,0.0,220.879908,151.653867033,1390.97365162,1306.9444782,48.3426,35.6865734178
 02/02  13:00:00,451.548136479,73.1657065557,0.0,0.0,220.879908,151.653867033,1381.54149261,1288.47762438,48.3426,44.7212682227
 02/02  14:00:00,445.572672025,73.1657065557,0.0,0.0,220.879908,145.652643033,1372.87066233,1303.91326579,24.1713,44.786096544
 02/02  15:00:00,445.55582831,73.1657065557,0.0,0.0,220.879908,145.652643033,1381.21736841,1321.50372426,24.1713,35.5423441581
 02/02  16:00:00,437.691598332,73.1657065557,0.0,0.0,220.879908,137.835547516,1351.0356202,1310.59910224,4.83426,35.6022579652
 02/02  17:00:00,432.698488008,73.1657065557,0.0,0.0,220.879908,133.019064,1333.6826521,1293.49735243,4.83426,35.3510396656
 02/02  18:00:00,358.936901812,73.1657065557,0.0,0.0,220.879908,53.238744,1460.93216857,1429.58180732,4.83426,26.5161012496
 02/02  19:00:00,370.910439201,73.1657065557,0.0,0.0,220.879908,53.238744,1487.61898258,1447.32397352,4.83426,35.4607490597
 02/02  20:00:00,371.322411847,73.1657065557,0.0,0.0,220.879908,53.238744,1501.60064453,1488.08936819,4.83426,8.67701633726
 02/02  21:00:00,371.279056578,73.1657065557,0.0,0.0,220.879908,53.238744,1446.76751141,1433.26487046,4.83426,8.66838095133
 02/02  22:00:00,151.01635833,1.56169416829,31.3196061351,0.0,43.513341876,52.539744,15.04815511,1.54655923682,4.83426,8.66733587321
 02/02  23:00:00,144.648588048,1.48732777932,25.2692844137,0.0,43.513341876,52.539744,15.3290346052,1.85680877397,4.83426,8.63796583123
 02/02  24:00:00,188.721301102,3.86612614113,65.1503128027,0.0,43.513341876,52.539744,8.95945505953,4.10519505953,4.83426,0.02
 02/03  01:00:00,199.743810143,4.31917499048,76.643765697,0.0,43.513341876,52.539744,9.46618626752,4.61192626752,4.83426,0.02
 02/03  02:00:00,221.759731604,5.3989687381,97.3012053597,0.0,43.513341876,52.539744,20.0637391145,6.61284683172,4.83426,8.61663228279
 02/03  03:00:00,200.517787376,4.31917499048,77.4584899848,0.0,43.513341876,52.539744,10.8842026748,6.02994267481,4.83426,0.02
 02/03  04:00:00,221.227006908,5.3989687381,96.7844933535,0.0,43.513341876,52.539744,14.0002582089,9.14599820895,4.83426,0.02
 02/03  05:00:00,202.318905882,4.31917499048,77.1293137529,0.0,43.513341876,52.539744,13.0223230047,8.16806300474,4.83426,0.02
 02/03  06:00:00,222.557917399,5.3989687381,96.3334067687,0.0,43.513341876,52.539744,25.8660938256,12.4152886873,4.83426,8.61654513832
 02/03  07:00:00,194.912902608,73.1657065557,0.0,0.0,43.513341876,53.238744,1862.55639055,1857.70213055,4.83426,0.02
 02/03  08:00:00,353.336623495,73.1657065557,0.0,0.0,220.879908,53.238744,1523.44906948,1501.10892863,4.83426,17.5058808522
 02/03  09:00:00,445.577998754,73.1657065557,0.00186772259641,0.0,220.879908,145.652643033,1225.51130342,1162.84677331,36.25695,26.4075801147
 02/03  10:00:00,445.364782307,73.1657065557,0.00293299165718,0.0,220.879908,145.652643033,984.691792221,912.905632834,36.25695,35.5292093863
