Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  11:00:00,450.501722869,73.1657065557,0.0019394807873,0.0,220.879908,151.653867033,729.955324357,646.042694997,48.3426,35.5700293599
 02/03  12:00:00,451.250650285,73.1657065557,0.0,0.0,220.879908,151.653867033,588.566804166,495.617225885,48.3426,44.606978281
 02/03  13:00:00,450.284110048,73.1657065557,0.0,0.0,220.879908,151.653867033,532.640469434,439.581496982,48.3426,44.7163724514
 02/03  14:00:00,444.301397586,73.1657065557,0.0,0.0,220.879908,145.652643033,516.008040921,447.051647082,24.1713,44.7850938388
 02/03  15:00:00,444.266405837,73.1657065557,0.0,0.0,220.879908,145.652643033,479.405946852,419.687997185,24.1713,35.5466496668
 02/03  16:00:00,436.38605362,73.1657065557,0.0,0.0,220.879908,137.835547516,392.037531019,351.604774472,4.83426,35.5984965469
 02/03  17:00:00,431.342580373,73.1657065557,0.0,0.0,220.879908,133.019064,290.491326047,259.140808202,4.83426,26.516257845
 02/03  18:00:00,357.548359231,73.1657065557,0.0,0.0,220.879908,53.238744,397.758218431,357.577213497,4.83426,35.346744934
 02/03  19:00:00,369.545320286,73.1657065557,0.0,0.0,220.879908,53.238744,447.369164694,407.074248857,4.83426,35.4606558375
 02/03  20:00:00,369.596029341,73.1657065557,0.0,0.0,220.879908,53.238744,523.128132275,509.616525334,4.83426,8.67734694102
 02/03  21:00:00,369.561978504,73.1657065557,0.0,0.0,220.879908,53.238744,481.545456034,468.042959847,4.83426,8.66823618621
 02/03  22:00:00,117.594342336,0.0,0.0,0.0,43.513341876,52.539744,13.5023462317,0.0,4.83426,8.66808623173
 02/03  23:00:00,117.672225295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  24:00:00,118.666898036,0.0,0.0,0.0,43.513341876,52.539744,13.463037719,0.0,4.83426,8.62877771896
 02/04  01:00:00,117.737718994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,117.740814284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.741765486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  04:00:00,117.743895985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  05:00:00,118.181863806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  06:00:00,118.160177616,0.0,0.0,0.0,43.513341876,52.539744,13.4447950105,0.0,4.83426,8.61053501046
 02/04  07:00:00,118.177184562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  08:00:00,100.129841288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  09:00:00,100.168328007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  10:00:00,100.273332849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  11:00:00,100.32571334,0.0,0.0,0.0,43.513341876,52.539744,22.2200313475,0.0,4.83426,17.3857713475
 02/04  12:00:00,101.155536312,0.0,0.0,0.0,43.513341876,52.539744,13.4805772489,0.0,4.83426,8.64631724892
 02/04  13:00:00,100.342213293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  14:00:00,100.441003705,0.0,0.0,0.0,43.513341876,52.539744,13.4750110993,0.0,4.83426,8.64075109931
 02/04  15:00:00,100.457914711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  16:00:00,100.426871562,0.0,0.0,0.0,43.513341876,52.539744,13.4748803481,0.0,4.83426,8.64062034813
 02/04  17:00:00,100.22697553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  18:00:00,106.167179824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  19:00:00,118.077093462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  20:00:00,118.530233114,0.0,0.0,0.0,43.513341876,52.539744,13.4447438571,0.0,4.83426,8.61048385708
 02/04  21:00:00,118.477140031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  22:00:00,118.186118378,0.0,0.0,0.0,43.513341876,52.539744,22.3843866823,0.0,4.83426,17.5501266823
 02/04  23:00:00,117.766652766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  24:00:00,118.598777076,0.0,0.0,0.0,43.513341876,52.539744,13.4447940554,0.0,4.83426,8.61053405539
 02/05  01:00:00,117.673949238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  02:00:00,117.631695778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  03:00:00,117.589655413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  04:00:00,117.547420724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  05:00:00,117.931668753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  06:00:00,132.643527136,0.63001580853,13.9381344185,0.0,43.513341876,52.539744,14.1967713351,0.752066726864,4.83426,8.61044460826
 02/05  07:00:00,200.642730407,3.53980901395,78.1054409241,0.0,43.513341876,52.539744,9.27212324068,4.41786324068,4.83426,0.02
 02/05  08:00:00,188.958195199,3.94734304565,83.9466668652,0.0,43.513341876,52.539744,9.08663957131,4.23237957131,4.83426,0.02
 02/05  09:00:00,203.245052571,4.65530484844,97.286242596,0.0,43.513341876,52.539744,9.88124037676,5.02698037676,4.83426,0.02
 02/05  10:00:00,168.160201778,2.83184721116,64.5134328721,0.0,43.513341876,52.539744,7.30620115858,2.45194115858,4.83426,0.02
 02/05  11:00:00,181.14312757,3.06890912116,77.0847405939,0.0,43.513341876,52.539744,23.9910928081,1.77042994739,4.83426,17.3864028607
 02/05  12:00:00,107.402771462,0.233837982777,6.19958213432,0.0,43.513341876,52.539744,13.5862503523,0.10538696008,4.83426,8.64660339224
 02/05  13:00:00,99.9514136248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  14:00:00,100.044414999,0.0,0.0,0.0,43.513341876,52.539744,13.4809437794,0.0,4.83426,8.64668377936
 02/05  15:00:00,100.074561925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  16:00:00,100.05341144,0.0,0.0,0.0,43.513341876,52.539744,13.475080913,0.0,4.83426,8.64082091299
 02/05  17:00:00,99.8551979018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  18:00:00,105.824408694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  19:00:00,117.756999337,0.0,0.0,0.0,43.513341876,52.539744,13.4447177902,0.0,4.83426,8.61045779025
 02/05  20:00:00,118.156647349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  21:00:00,118.130693037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/05  22:00:00,117.928042709,0.0,0.0,0.0,43.513341876,52.539744,22.3829242518,0.0,4.83426,17.5486642518
 02/05  23:00:00,117.584691935,0.0,0.0,0.0,43.513341876,52.539744,13.4447631459,0.0,4.83426,8.61050314587
 02/05  24:00:00,131.228450138,0.474123820012,12.0813644269,0.0,43.513341876,52.539744,5.15645956962,0.302199569622,4.83426,0.02
 02/06  01:00:00,184.087513585,2.59800922838,63.0605537951,0.0,43.513341876,52.539744,6.56662700526,1.71236700526,4.83426,0.02
 02/06  02:00:00,187.929300748,2.83184721116,66.6236079736,0.0,43.513341876,52.539744,7.35488656383,2.50062656383,4.83426,0.02
 02/06  03:00:00,191.539181283,3.06568519393,69.9577752954,0.0,43.513341876,52.539744,16.8670543369,3.41625442885,4.83426,8.61653990809
 02/06  04:00:00,218.304514495,4.23555089324,95.1839328118,0.0,43.513341876,52.539744,10.2562358136,5.40197581364,4.83426,0.02
 02/06  05:00:00,209.730509179,3.99526505601,86.5104563648,0.0,43.513341876,52.539744,10.7451629333,5.89090293332,4.83426,0.02
 02/06  06:00:00,217.796564085,4.48343885647,93.9865129438,0.0,43.513341876,52.539744,12.4018732004,7.54761320041,4.83426,0.02
 02/06  07:00:00,193.948528134,73.1657065557,0.0,0.0,43.513341876,53.238744,1692.75816702,1679.30746779,4.83426,8.6164392355
 02/06  08:00:00,353.209270276,73.1657065557,0.0,0.0,220.879908,53.238744,1259.28775274,1236.94885709,4.83426,17.5046356526
 02/06  09:00:00,444.840925121,73.1657065557,0.00231011032646,0.0,220.879908,145.652643033,905.618428536,842.954365318,36.25695,26.4071132174
 02/06  10:00:00,444.508706766,73.1657065557,0.00324149621541,0.0,220.879908,145.652643033,749.445039479,677.654205601,36.25695,35.5338838778
 02/06  11:00:00,450.352317712,73.1657065557,0.00223681413133,0.0,220.879908,151.653867033,618.795684674,534.882351341,48.3426,35.5707333332
 02/06  12:00:00,509.047664372,73.1657065557,56.7838619724,0.0,220.879908,151.653867033,373.966334652,289.937884053,48.3426,35.6858505991
 02/06  13:00:00,532.625474889,73.1657065557,78.9992860381,0.0,220.879908,151.653867033,258.062177499,164.999328036,48.3426,44.7202494631
 02/06  14:00:00,519.903766553,73.1657065557,72.0188040333,0.0,220.879908,145.652643033,205.845607441,136.893866192,24.1713,44.7804412491
 02/06  15:00:00,530.252201114,73.1657065557,82.4379712265,0.0,220.879908,145.652643033,188.048725988,128.33682724,24.1713,35.5405987483
 02/06  16:00:00,513.601097785,73.1657065557,73.7909116255,0.0,220.879908,137.835547516,155.913825979,109.709737768,4.83426,41.369828211
 02/06  17:00:00,508.694422006,73.1657065557,73.864127319,0.0,220.879908,133.019064,67.2963251115,32.8502492732,4.83426,29.6118158383
 02/06  18:00:00,422.134045815,73.1657065557,61.1378037364,0.0,220.879908,53.238744,123.503985328,92.1556056363,4.83426,26.5141196913
 02/06  19:00:00,399.191290285,73.1657065557,26.9015412396,0.0,220.879908,53.238744,189.615597763,149.322554999,4.83426,35.4587827646
 02/06  20:00:00,369.953194225,73.1657065557,0.0,0.0,220.879908,53.238744,263.322691318,249.811448312,4.83426,8.67698300608
 02/06  21:00:00,369.922337653,73.1657065557,0.0,0.0,220.879908,53.238744,279.288919603,265.786308217,4.83426,8.6683513857
 02/06  22:00:00,117.988772437,0.0,0.0,0.0,43.513341876,52.539744,13.5025124678,0.0,4.83426,8.66825246776
 02/06  23:00:00,117.72242345,0.0,0.0,0.0,43.513341876,52.539744,13.4717854094,0.0,4.83426,8.63752540936
 02/06  24:00:00,118.678290791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  01:00:00,117.751564517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  02:00:00,117.738451728,0.0,0.0,0.0,43.513341876,52.539744,13.4506409255,0.0,4.83426,8.61638092545
 02/07  03:00:00,117.725749883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  04:00:00,117.718192893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  05:00:00,119.844194643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  06:00:00,119.522986259,0.0,0.0,0.0,43.513341876,52.539744,13.4508239041,0.0,4.83426,8.61656390406
 02/07  07:00:00,192.949546599,73.1657065557,0.0,0.0,43.513341876,53.238744,845.19798889,840.34372889,4.83426,0.02
 02/07  08:00:00,351.849150625,73.1657065557,0.0,0.0,220.879908,53.238744,658.67402505,636.334635037,4.83426,17.5051300122
 02/07  09:00:00,447.573419809,73.1657065557,2.83039995895,0.0,220.879908,145.652643033,393.481065368,330.820166894,36.25695,26.4039484738
 02/07  10:00:00,501.281311673,73.1855259599,53.4412423368,0.0,220.879908,145.652643033,208.86653755,137.08364599,36.25695,35.5259415605
 02/07  11:00:00,616.337328225,73.6336800917,161.441097782,0.0,220.879908,151.653867033,93.530089949,9.62072740489,48.3426,35.5667625441
 02/07  12:00:00,660.10822755,73.6691258461,204.311886037,0.0,220.879908,151.653867033,92.9577176635,0.0109317627054,48.3426,44.6041859008
 02/07  13:00:00,708.407888809,74.0622943331,252.709327081,0.0,220.879908,151.653867033,93.0640100052,0.0,48.3426,44.7214100052
 02/07  14:00:00,835.770158679,74.4835021047,384.394302193,0.0,220.879908,145.652643033,68.9641971416,0.011025321383,24.1713,44.7818718203
 02/07  15:00:00,902.406141607,75.2064939603,449.914915929,0.0,220.879908,145.652643033,59.7131909468,0.0,24.1713,35.5418909468
 02/07  16:00:00,856.874987694,75.1814100352,412.461862368,0.0,220.879908,137.835547516,40.4387777287,0.00748672469036,4.83426,35.597031004
 02/07  17:00:00,775.486552189,73.5570191905,338.099164917,0.0,220.879908,133.019064,31.3619012231,0.0138301630182,4.83426,26.5138110601
 02/07  18:00:00,693.095504255,73.1988892913,329.928960829,0.0,220.879908,53.238744,40.1812711316,0.0,4.83426,35.3470111316
 02/07  19:00:00,700.22819372,73.1681104287,325.315263636,0.0,220.879908,53.238744,48.2306426953,7.93795083026,4.83426,35.4584318651
 02/07  20:00:00,621.874473318,73.1657065557,247.627221122,0.0,220.879908,53.238744,50.8001182979,37.2881482457,4.83426,8.6777100522
 02/07  21:00:00,650.033425245,73.1657065557,275.388619181,0.0,220.879908,53.238744,59.9314427602,46.4287239908,4.83426,8.66845876931
 02/07  22:00:00,117.95289622,0.0,0.0,0.0,43.513341876,52.539744,13.5025531634,0.0,4.83426,8.66829316337
 02/07  23:00:00,117.981370803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/07  24:00:00,118.884455936,0.0,0.0,0.0,43.513341876,52.539744,13.4626773241,0.0,4.83426,8.62841732413
 02/08  01:00:00,117.977069385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  02:00:00,117.963838483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  03:00:00,117.952557355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  04:00:00,117.941541774,0.0,0.0,0.0,43.513341876,52.539744,13.4507768963,0.0,4.83426,8.61651689627
 02/08  05:00:00,118.396816009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  06:00:00,118.354530173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/08  07:00:00,329.711589435,73.1657065557,134.259265614,0.0,43.513341876,53.238744,394.690335774,389.836075774,4.83426,0.02
 02/08  08:00:00,418.706138901,73.1657065557,63.9081825944,0.0,220.879908,53.238744,367.920719651,336.839378509,4.83426,26.2470811425
 02/08  09:00:00,559.327817388,73.217578103,111.125511414,0.0,220.879908,145.652643033,230.077141606,167.417442545,36.25695,26.4027490611
 02/08  10:00:00,795.175836498,74.090797761,343.932391682,0.0,220.879908,145.652643033,104.052635004,32.2637177462,36.25695,35.5319672577
 02/08  11:00:00,1071.55848425,76.1942854345,611.002954694,0.0,220.879908,151.653867033,83.9096097782,0.0,48.3426,35.5670097782
 02/08  12:00:00,1103.07989557,78.5993424309,639.017726471,0.0,220.879908,151.653867033,84.0312599245,0.0,48.3426,35.6886599245
 02/08  13:00:00,1111.76272348,79.8193891395,647.356593883,0.0,220.879908,151.653867033,93.0565340026,0.0,48.3426,44.7139340026
 02/08  14:00:00,1110.71257165,81.8526741248,649.989069983,0.0,220.879908,145.652643033,68.9658144065,0.0108465336935,24.1713,44.7836678728
 02/08  15:00:00,1112.62767083,81.4698522339,652.193100036,0.0,220.879908,145.652643033,59.7128515116,0.0,24.1713,35.5415515116
 02/08  16:00:00,1099.4268036,83.342424069,645.114041279,0.0,220.879908,137.835547516,40.4301501523,0.0,4.83426,35.5958901523
 02/08  17:00:00,1117.57193422,77.599465741,674.769033539,0.0,220.879908,133.019064,40.1980044087,0.019901488321,4.83426,35.3438429203
 02/08  18:00:00,996.976766736,74.3989569096,634.455527176,0.0,220.879908,53.238744,31.3466882133,0.0,4.83426,26.5124282133
 02/08  19:00:00,936.129436966,73.7348389492,559.416665259,0.0,220.879908,53.238744,40.2920788541,0.0,4.83426,35.4578188541
 02/08  20:00:00,795.739728729,73.4115954192,419.537066137,0.0,220.879908,53.238744,13.7941367421,0.282362352346,4.83426,8.67751438973
 02/08  21:00:00,845.749653855,73.2986566959,469.109188362,0.0,220.879908,53.238744,14.3299164814,0.828037720988,4.83426,8.66761876046
 02/08  22:00:00,118.419196117,0.0,0.0,0.0,43.513341876,52.539744,13.5026451761,0.0,4.83426,8.66838517606
 02/08  23:00:00,118.082736807,0.0,0.0,0.0,43.513341876,52.539744,13.4716359471,0.0,4.83426,8.63737594708
 02/08  24:00:00,118.962496266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  01:00:00,118.061656818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  02:00:00,118.045768426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  03:00:00,118.032331286,0.0,0.0,0.0,43.513341876,52.539744,13.4490915481,0.0,4.83426,8.61483154809
 02/09  04:00:00,118.018716171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  05:00:00,118.482880281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  06:00:00,118.437387245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/09  07:00:00,439.397340188,73.1657065557,242.777706588,0.0,43.513341876,53.238744,279.689131969,266.238362654,4.83426,8.61650931519
 02/09  08:00:00,518.67578188,73.1657065557,162.884695826,0.0,220.879908,53.238744,267.486434888,245.149012228,4.83426,17.50316266
 02/09  09:00:00,682.8848825,73.5568702549,233.377002165,0.0,220.879908,145.652643033,158.855546711,96.191386191,36.25695,26.4072105203
 02/09  10:00:00,803.354810621,74.1537192483,352.124607487,0.0,220.879908,145.652643033,121.62140161,49.8394952489,36.25695,35.5249563612
 02/09  11:00:00,894.63072756,74.5992967282,436.373793551,0.0,220.879908,151.653867033,101.493203566,17.5818597756,48.3426,35.5687437906
 02/09  12:00:00,1015.93452152,75.0496458376,555.646500952,0.0,220.879908,151.653867033,93.0274686006,0.0889841678077,48.3426,44.5958844328
 02/09  13:00:00,1070.88985711,75.6548958823,610.214506612,0.0,220.879908,151.653867033,84.1145447828,0.0,48.3426,35.7719447828
 02/09  14:00:00,1066.62181152,76.7336240838,610.501809472,0.0,220.879908,145.652643033,68.9606460175,0.00972738272998,24.1713,44.7796186348
 02/09  15:00:00,1071.35397296,77.8927231558,614.010241648,0.0,220.879908,145.652643033,59.7110275408,0.0,24.1713,35.5397275408
 02/09  16:00:00,1082.54211783,78.8473414354,632.139340173,0.0,220.879908,137.835547516,49.3267601404,0.00553646244469,4.83426,44.4869636779
 02/09  17:00:00,1114.28308815,75.2705993598,672.833227864,0.0,220.879908,133.019064,31.363681762,0.0138479363867,4.83426,26.5155738256
 02/09  18:00:00,1004.52787781,73.5729302109,642.222159607,0.0,220.879908,53.238744,31.3466602752,0.0,4.83426,26.5124002752
 02/09  19:00:00,877.785917279,73.3398797205,501.544352337,0.0,220.879908,53.238744,40.2914383882,0.0,4.83426,35.4571783882
 02/09  20:00:00,680.814006442,73.2639014076,305.475323463,0.0,220.879908,53.238744,25.3888186621,11.8774884696,4.83426,8.67707019252
 02/09  21:00:00,624.267950075,73.222053628,249.168056612,0.0,220.879908,53.238744,42.2218716904,28.7191690357,4.83426,8.66844265475
 02/09  22:00:00,118.319739949,0.0,0.0,0.0,43.513341876,52.539744,13.5025820245,0.0,4.83426,8.66832202446
 02/09  23:00:00,117.990537171,0.0,0.0,0.0,43.513341876,52.539744,13.4719090671,0.0,4.83426,8.63764906715
 02/09  24:00:00,118.861876165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  01:00:00,117.936406941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  02:00:00,117.892041704,0.0,0.0,0.0,43.513341876,52.539744,13.4507953826,0.0,4.83426,8.61653538255
 02/10  03:00:00,117.848553892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  04:00:00,117.81184857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  05:00:00,119.898188476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  06:00:00,119.54591634,0.0,0.0,0.0,43.513341876,52.539744,13.4506803438,0.0,4.83426,8.61642034382
 02/10  07:00:00,193.421723292,73.1657065557,0.00292485630428,0.0,43.513341876,53.238744,1227.2602674,1222.4060074,4.83426,0.02
 02/10  08:00:00,352.627901779,73.1657065557,0.00108447624964,0.0,220.879908,53.238744,986.653195484,964.314310981,4.83426,17.5046245024
 02/10  09:00:00,444.741615517,73.2551153669,0.00216069334033,0.0,220.879908,145.652643033,712.97322984,650.310088011,36.25695,26.4061918292
 02/10  10:00:00,445.193267464,73.9698576251,0.00290854086633,0.0,220.879908,145.652643033,535.415516752,463.635206254,36.25695,35.5233604976
 02/10  11:00:00,452.326977369,75.1872736396,0.00198257192293,0.0,220.879908,151.653867033,402.836563305,318.930500294,48.3426,35.5634630109
 02/10  12:00:00,531.778324568,76.7204635013,74.592929698,0.0,220.879908,151.653867033,270.389972992,177.450138557,48.3426,44.5972344342
 02/10  13:00:00,536.544279371,78.0971533366,78.5805855872,0.0,220.879908,151.653867033,208.352806903,115.300791044,48.3426,44.7094158593
 02/10  14:00:00,587.076829433,79.6779035812,133.252589601,0.0,220.879908,145.652643033,147.505458118,78.557962678,24.1713,44.7761954404
 02/10  15:00:00,657.117277513,81.096422285,201.66261015,0.0,220.879908,145.652643033,88.6743825837,28.9654484316,24.1713,35.5376341521
 02/10  16:00:00,717.46692348,81.9412283334,268.825990913,0.0,220.879908,137.835547516,47.944804368,7.51665490444,4.83426,35.5938894635
 02/10  17:00:00,678.8734806,77.2525519204,240.144871466,0.0,220.879908,133.019064,41.7362402913,10.3912971358,4.83426,26.5106831554
 02/10  18:00:00,502.446422341,74.23436959,143.855389691,0.0,220.879908,53.238744,75.1354696122,34.9571348017,4.83426,35.3440748105
 02/10  19:00:00,449.686968634,73.4351876899,77.309828521,0.0,220.879908,53.238744,106.211968332,74.1696860293,4.83426,27.2080223027
 02/10  20:00:00,383.270864412,73.2369602956,12.9489249705,0.0,220.879908,53.238744,163.240345595,141.670105616,4.83426,16.735979979
 02/10  21:00:00,369.502773327,73.1925657214,0.0,0.0,220.879908,53.238744,180.111925128,166.609831878,4.83426,8.66783324991
 02/10  22:00:00,117.701514616,0.0,0.0,0.0,43.513341876,52.539744,13.5019187474,0.0,4.83426,8.66765874737
 02/10  23:00:00,117.765405864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/10  24:00:00,118.739626066,0.0,0.0,0.0,43.513341876,52.539744,13.4625986229,0.0,4.83426,8.62833862287
 02/11  01:00:00,117.804355558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  02:00:00,117.801263637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  03:00:00,117.78626106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  04:00:00,117.770329903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  05:00:00,118.183131694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  06:00:00,118.139944484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  07:00:00,118.132950882,0.0,0.0,0.0,43.513341876,52.539744,13.4447337394,0.0,4.83426,8.61047373941
 02/11  08:00:00,100.10091843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  09:00:00,100.203222064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  10:00:00,100.330307656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  11:00:00,100.375398111,0.0,0.0,0.0,43.513341876,52.539744,22.2196434258,0.0,4.83426,17.3853834258
 02/11  12:00:00,101.224298198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  13:00:00,100.393512078,0.0,0.0,0.0,43.513341876,52.539744,13.4804902677,0.0,4.83426,8.64623026773
 02/11  14:00:00,100.500098761,0.0,0.0,0.0,43.513341876,52.539744,13.4747166535,0.0,4.83426,8.64045665348
 02/11  15:00:00,100.556488391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  16:00:00,112.390877251,0.613137038787,10.8454589275,0.0,43.513341876,52.539744,13.4745510574,0.0,4.83426,8.64029105745
 02/11  17:00:00,148.421370417,1.41592360558,45.8560329244,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  18:00:00,103.207735118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,118.083452618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  20:00:00,118.483143541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  21:00:00,118.448768059,0.0,0.0,0.0,43.513341876,52.539744,13.444666905,0.0,4.83426,8.61040690498
 02/11  22:00:00,118.213127895,0.0,0.0,0.0,43.513341876,52.539744,22.3820668911,0.0,4.83426,17.5478068911
 02/11  23:00:00,117.829051016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  24:00:00,118.674936989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  01:00:00,117.772257277,0.0,0.0,0.0,43.513341876,52.539744,13.4430133216,0.0,4.83426,8.60875332164
 02/12  02:00:00,117.747296852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  03:00:00,117.723580394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  04:00:00,117.699965145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  05:00:00,118.105681669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  06:00:00,118.055173067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  07:00:00,118.066480581,0.0,0.0,0.0,43.513341876,52.539744,13.4446623205,0.0,4.83426,8.61040232049
 02/12  08:00:00,100.02829835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  09:00:00,100.076489154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  10:00:00,100.177174764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  11:00:00,100.239854922,0.0,0.0,0.0,43.513341876,52.539744,22.219353131,0.0,4.83426,17.385093131
 02/12  12:00:00,101.10190618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  13:00:00,100.251484959,0.0,0.0,0.0,43.513341876,52.539744,13.4804065514,0.0,4.83426,8.64614655143
 02/12  14:00:00,100.351688033,0.0,0.0,0.0,43.513341876,52.539744,13.480445653,0.0,4.83426,8.64618565302
 02/12  15:00:00,100.39954702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  16:00:00,100.382241169,0.0,0.0,0.0,43.513341876,52.539744,13.4743768268,0.0,4.83426,8.64011682675
 02/12  17:00:00,100.17126485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  18:00:00,103.139348896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  19:00:00,118.042208269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  20:00:00,118.448417996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  21:00:00,118.411873914,0.0,0.0,0.0,43.513341876,52.539744,13.4446422919,0.0,4.83426,8.61038229187
 02/12  22:00:00,118.179676058,0.0,0.0,0.0,43.513341876,52.539744,22.3827756973,0.0,4.83426,17.5485156973
 02/12  23:00:00,117.804323834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/12  24:00:00,118.662101424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  01:00:00,117.779714978,0.0,0.0,0.0,43.513341876,52.539744,13.4507862341,0.0,4.83426,8.61652623413
 02/13  02:00:00,117.768838062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  03:00:00,117.755225556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  04:00:00,117.741986608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  05:00:00,118.161441887,0.0,0.0,0.0,43.513341876,52.539744,13.4506551878,0.0,4.83426,8.61639518778
 02/13  06:00:00,118.118208467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  07:00:00,189.236103593,73.1657065557,0.0,0.0,43.513341876,53.238744,842.808628488,837.954368488,4.83426,0.02
 02/13  08:00:00,351.878625936,73.1657065557,0.0,0.0,220.879908,53.238744,770.819279205,748.481854043,4.83426,17.5031651622
 02/13  09:00:00,444.254200818,73.1657065557,0.00239432426575,0.0,220.879908,145.652643033,574.964341945,512.301515891,36.25695,26.4058760545
 02/13  10:00:00,480.6908582,73.3161843356,35.5219782659,0.0,220.879908,145.652643033,366.659330113,294.876738103,36.25695,35.52564201
 02/13  11:00:00,552.699721305,74.2123818051,98.6435835881,0.0,220.879908,151.653867033,204.826661754,112.034594211,48.3426,44.4494675434
 02/13  12:00:00,626.411632985,75.4282656386,169.737919967,0.0,220.879908,151.653867033,93.5476844978,9.52817306987,48.3426,35.6769114279
 02/13  13:00:00,695.900033567,76.760440735,238.572046044,0.0,220.879908,151.653867033,93.0469552313,0.0,48.3426,44.7043552313
 02/13  14:00:00,725.752827125,78.2641440939,272.885605608,0.0,220.879908,145.652643033,68.9761792403,0.0287131118161,24.1713,44.7761661285
 02/13  15:00:00,735.385214497,79.401333333,281.407651777,0.0,220.879908,145.652643033,59.7099737212,0.0,24.1713,35.5386737212
 02/13  16:00:00,721.830414323,79.7299774853,275.417845962,0.0,220.879908,137.835547516,47.7688300516,7.34507080667,4.83426,35.5894992449
 02/13  17:00:00,640.17303491,75.8574108135,202.952638275,0.0,220.879908,133.019064,45.6036562878,14.2588206979,4.83426,26.5105755898
 02/13  18:00:00,490.41611181,73.7131593101,132.347296181,0.0,220.879908,53.238744,73.1341407467,32.9627319842,4.83426,35.3371487624
 02/13  19:00:00,468.519151181,73.279278942,96.1422239745,0.0,220.879908,53.238744,97.3049572962,57.0179052378,4.83426,35.4527920585
 02/13  20:00:00,432.280049784,73.201428543,59.8483279065,0.0,220.879908,53.238744,99.2453516117,85.73607008,4.83426,8.67502153171
 02/13  21:00:00,423.980753831,73.1701597831,51.1807616534,0.0,220.879908,53.238744,105.756331665,92.2538416203,4.83426,8.66823004499
 02/13  22:00:00,118.118642419,0.0,0.0,0.0,43.513341876,52.539744,13.502290069,0.0,4.83426,8.66803006902
 02/13  23:00:00,117.849981855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.818108131,0.0,0.0,0.0,43.513341876,52.539744,13.4625846123,0.0,4.83426,8.62832461234
 02/14  01:00:00,117.906361574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,117.907448261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  03:00:00,117.902341315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  04:00:00,117.895741096,0.0,0.0,0.0,43.513341876,52.539744,13.4507097714,0.0,4.83426,8.61644977136
 02/14  05:00:00,120.159486472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  06:00:00,119.806846499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  07:00:00,228.946800992,73.1657065557,36.1936727628,0.0,43.513341876,53.238744,440.819933481,435.965673481,4.83426,0.02
 02/14  08:00:00,371.630627634,73.1657065557,17.0880906899,0.0,220.879908,53.238744,384.982041366,353.903773086,4.83426,26.2440082798
 02/14  09:00:00,484.107382375,73.4130850866,36.5361493187,0.0,220.879908,145.652643033,229.173382363,171.060068879,36.25695,21.8563634845
 02/14  10:00:00,562.981347413,74.5182051584,113.803979055,0.0,220.879908,145.652643033,122.524604016,49.8486898747,36.25695,36.4189641417
 02/14  11:00:00,733.309919841,76.238793694,275.393907836,0.0,220.879908,151.653867033,87.5890240917,0.0,48.3426,39.2464240917
 02/14  12:00:00,919.092770063,78.8473046265,456.995681669,0.0,220.879908,151.653867033,84.0205948246,0.0,48.3426,35.6779948246
 02/14  13:00:00,1057.09337213,81.2726542987,593.045840289,0.0,220.879908,151.653867033,93.0441871496,0.0,48.3426,44.7015871496
 02/14  14:00:00,1108.825624,82.7854857621,648.689426092,0.0,220.879908,145.652643033,68.9503300889,0.0111592554604,24.1713,44.7678708334
 02/14  15:00:00,1108.28506894,84.0846624288,646.711281446,0.0,220.879908,145.652643033,59.7090139886,0.0,24.1713,35.5377139886
 02/14  16:00:00,1099.64817596,85.0640322668,644.824270519,0.0,220.879908,137.835547516,40.4292791907,0.00674214155725,4.83426,35.5882770491
 02/14  17:00:00,1114.24090468,79.2504056146,670.425692692,0.0,220.879908,133.019064,31.3584867963,0.0139672561718,4.83426,26.5102595401
 02/14  18:00:00,969.884898058,75.1015864902,607.029280181,0.0,220.879908,53.238744,40.1721650938,0.0,4.83426,35.3379050938
 02/14  19:00:00,918.634749331,74.1097662783,541.801062826,0.0,220.879908,53.238744,40.2837113744,0.0,4.83426,35.4494513744
 02/14  20:00:00,792.055306624,73.6644009484,416.233281632,0.0,220.879908,53.238744,13.510743992,0.0,4.83426,8.67648399202
 02/14  21:00:00,854.104291903,73.4661657523,477.817459762,0.0,220.879908,53.238744,13.5016548462,0.0,4.83426,8.66739484624
 02/14  22:00:00,118.076437762,0.0,0.0,0.0,43.513341876,52.539744,13.5014534146,0.0,4.83426,8.66719341463
 02/14  23:00:00,118.107531028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  24:00:00,118.999169414,0.0,0.0,0.0,43.513341876,52.539744,13.4628953229,0.0,4.83426,8.62863532293
 02/15  01:00:00,118.10538486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  02:00:00,118.096334517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  03:00:00,118.089747812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  04:00:00,118.084897836,0.0,0.0,0.0,43.513341876,52.539744,13.450743465,0.0,4.83426,8.61648346496
 02/15  05:00:00,118.57958948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  06:00:00,118.541494848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  07:00:00,584.28983512,73.1657065557,389.407454599,0.0,43.513341876,53.238744,92.3283649126,87.4741049126,4.83426,0.02
 02/15  08:00:00,676.884095561,73.1657065557,319.951434796,0.0,220.879908,53.238744,96.1128936086,65.0355786799,4.83426,26.2430549287
 02/15  09:00:00,872.327157676,74.4669688585,420.838124039,0.0,220.879908,145.652643033,62.6555796047,0.0,36.25695,26.3986296047
 02/15  10:00:00,972.271686136,75.3411546524,519.228605494,0.0,220.879908,145.652643033,71.7742598072,0.0,36.25695,35.5173098072
 02/15  11:00:00,942.432127553,75.9758468072,482.957549641,0.0,220.879908,151.653867033,83.9001487252,0.0,48.3426,35.5575487252
 02/15  12:00:00,879.793733798,77.3037559853,418.572774867,0.0,220.879908,151.653867033,84.0200928652,0.0,48.3426,35.6774928652
 02/15  13:00:00,921.512275256,80.7240972999,457.968085629,0.0,220.879908,151.653867033,93.0479695726,0.0,48.3426,44.7053695726
 02/15  14:00:00,1105.95917821,84.5217941151,644.134368964,0.0,220.879908,145.652643033,68.9482211211,0.0107874484803,24.1713,44.7661336726
 02/15  15:00:00,1123.64498724,87.1585706851,657.501824313,0.0,220.879908,145.652643033,59.7037600191,0.0,24.1713,35.5324600191
 02/15  16:00:00,1123.59174783,88.449091004,664.346555094,0.0,220.879908,137.835547516,40.4214825627,0.0,4.83426,35.5872225627
 02/15  17:00:00,1043.26700248,81.6531935231,598.598768758,0.0,220.879908,133.019064,31.3587280942,0.0149188535337,4.83426,26.5095492407
 02/15  18:00:00,803.406068241,75.9292313489,441.98666893,0.0,220.879908,53.238744,40.1708552013,0.0,4.83426,35.3365952013
 02/15  19:00:00,660.318841402,74.3428274103,285.935325777,0.0,220.879908,53.238744,40.2818513735,0.0,4.83426,35.4475913735
 02/15  20:00:00,544.849403869,73.6778479932,171.172008842,0.0,220.879908,53.238744,31.2664514681,17.7557965415,4.83426,8.6763949266
 02/15  21:00:00,490.490431111,73.3673453439,117.36196833,0.0,220.879908,53.238744,58.8993953626,45.3978266899,4.83426,8.66730867271
 02/15  22:00:00,118.157266664,0.0,0.0,0.0,43.513341876,52.539744,13.5013604015,0.0,4.83426,8.66710040148
 02/15  23:00:00,117.869996104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/15  24:00:00,118.811696148,0.0,0.0,0.0,43.513341876,52.539744,13.4628372125,0.0,4.83426,8.62857721251
 02/16  01:00:00,117.874563049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.85262573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,117.822152458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  04:00:00,117.791816895,0.0,0.0,0.0,43.513341876,52.539744,13.4506914274,0.0,4.83426,8.61643142739
 02/16  05:00:00,118.190363855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  06:00:00,118.132534429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  07:00:00,190.305049883,73.1657065557,0.0022868253087,0.0,43.513341876,53.238744,1328.37161539,1323.51735539,4.83426,0.02
 02/16  08:00:00,353.032318146,73.1657065557,0.0,0.0,220.879908,53.238744,1097.15536224,1066.07880601,4.83426,26.242296232
 02/16  09:00:00,445.505980175,73.1952806472,0.00137517918326,0.0,220.879908,145.652643033,944.295117273,881.640536435,36.25695,26.3976308384
 02/16  10:00:00,445.915372963,73.5263371869,0.00179514726398,0.0,220.879908,145.652643033,872.385494676,800.613088741,36.25695,35.5154559347
 02/16  11:00:00,452.357205521,74.2862166011,0.00131767808078,0.0,220.879908,151.653867033,790.927234325,707.029146337,48.3426,35.5554879879
 02/16  12:00:00,453.720947999,75.2051944569,0.0,0.0,220.879908,151.653867033,660.252880912,576.235616984,48.3426,35.6746639285
 02/16  13:00:00,453.482623706,76.1157176028,0.0,0.0,220.879908,151.653867033,616.164823529,523.125045308,48.3426,44.6971782205
 02/16  14:00:00,448.283570595,76.9858110479,0.0,0.0,220.879908,145.652643033,578.052277835,509.1175335,24.1713,44.7634443347
 02/16  15:00:00,448.736596476,77.5348338385,0.0,0.0,220.879908,145.652643033,517.475722044,457.768564181,24.1713,35.5358578636
 02/16  16:00:00,440.6797565,77.3674617119,0.0,0.0,220.879908,137.835547516,430.075637307,389.657999735,4.83426,35.5833775714
 02/16  17:00:00,432.867815882,74.6036961099,0.0,0.0,220.879908,133.019064,333.74455374,302.402734211,4.83426,26.5075595282
 02/16  18:00:00,354.738117176,73.2963853782,0.0,0.0,220.879908,53.238744,441.471945523,401.303135588,4.83426,35.3345499345
 02/16  19:00:00,369.609108572,73.1692363145,0.0,0.0,220.879908,53.238744,500.349550811,460.066664403,4.83426,35.4486264087
 02/16  20:00:00,370.187705191,73.1657065557,0.0,0.0,220.879908,53.238744,585.449892888,571.938492754,4.83426,8.67714013394
 02/16  21:00:00,370.07417586,73.1657065557,0.0,0.0,220.879908,53.238744,538.06735549,524.565186391,4.83426,8.6679090999
 02/16  22:00:00,117.84057426,0.0,0.0,0.0,43.513341876,52.539744,13.5019493582,0.0,4.83426,8.6676893582
 02/16  23:00:00,117.630229104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  24:00:00,118.671938757,0.0,0.0,0.0,43.513341876,52.539744,13.4628320564,0.0,4.83426,8.62857205639
 02/17  01:00:00,117.718017731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  02:00:00,117.737484803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  03:00:00,117.738980842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  04:00:00,117.736493283,0.0,0.0,0.0,43.513341876,52.539744,13.4504948508,0.0,4.83426,8.61623485075
 02/17  05:00:00,119.855381328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  06:00:00,119.514573229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  07:00:00,190.260700952,73.1657065557,0.00165336754229,0.0,43.513341876,53.238744,1029.55668236,1024.70242236,4.83426,0.02
 02/17  08:00:00,352.475062074,73.1657065557,0.0,0.0,220.879908,53.238744,1016.28001219,985.204185307,4.83426,26.2415668842
 02/17  09:00:00,444.704275726,73.1657065557,0.00229864720153,0.0,220.879908,145.652643033,797.478413021,743.614593101,36.25695,17.6068699196
 02/17  10:00:00,444.747260763,73.1657065557,0.00269065448479,0.0,220.879908,145.652643033,791.761032253,719.983188855,36.25695,35.520893398
 02/17  11:00:00,450.935657911,73.3533155893,0.00212595840487,0.0,220.879908,151.653867033,776.34461352,683.562583937,48.3426,44.4394295827
 02/17  12:00:00,452.203007375,73.7160668006,0.0,0.0,220.879908,151.653867033,706.053015739,622.04046407,48.3426,35.6699516688
 02/17  13:00:00,451.305903364,73.6456099976,0.0,0.0,220.879908,151.653867033,750.600397839,657.56284057,48.3426,44.6949572693
 02/17  14:00:00,445.27619378,73.6333738132,0.0,0.0,220.879908,145.652643033,731.843625415,662.909460373,24.1713,44.7628650422
 02/17  15:00:00,446.168843155,74.6170194609,0.0,0.0,220.879908,145.652643033,672.26035881,612.555026655,24.1713,35.5340321556
 02/17  16:00:00,438.669871808,75.0138680832,0.0,0.0,220.879908,137.835547516,590.839149092,550.421372504,4.83426,35.5835165879
 02/17  17:00:00,432.236327949,73.7214877141,0.0,0.0,220.879908,133.019064,451.321376701,419.981965016,4.83426,26.5051516846
 02/17  18:00:00,354.787010918,73.1710970816,0.0,0.0,220.879908,53.238744,500.689223797,460.521390279,4.83426,35.3335735177
 02/17  19:00:00,369.728661806,73.1657065557,0.0,0.0,220.879908,53.238744,499.798334487,468.374865088,4.83426,26.5892093996
 02/17  20:00:00,369.7649615,73.1657065557,0.0,0.0,220.879908,53.238744,541.184336674,519.016989366,4.83426,17.3330873075
 02/17  21:00:00,369.636916084,73.1657065557,0.0,0.0,220.879908,53.238744,448.465657589,434.964367958,4.83426,8.66702963054
 02/17  22:00:00,117.653216558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  23:00:00,117.731879882,0.0,0.0,0.0,43.513341876,52.539744,13.4718442292,0.0,4.83426,8.63758422916
 02/17  24:00:00,118.723276092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.821759714,0.0,0.0,0.0,43.513341876,52.539744,13.4445784245,0.0,4.83426,8.61031842454
 02/18  02:00:00,117.839621172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  03:00:00,117.85990268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,117.879054132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  05:00:00,118.366590753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  06:00:00,118.336132324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  07:00:00,115.335305655,0.0,0.0,0.0,43.513341876,52.539744,13.4446059529,0.0,4.83426,8.61034595289
 02/18  08:00:00,100.250478586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  09:00:00,100.273965601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  10:00:00,100.420587204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  11:00:00,100.513214216,0.0,0.0,0.0,43.513341876,52.539744,22.2178740468,0.0,4.83426,17.3836140468
 02/18  12:00:00,101.319101795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  13:00:00,100.494242842,0.0,0.0,0.0,43.513341876,52.539744,13.4803048509,0.0,4.83426,8.64604485091
 02/18  14:00:00,100.593328042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  15:00:00,100.612135907,0.0,0.0,0.0,43.513341876,52.539744,13.4744428738,0.0,4.83426,8.64018287375
 02/18  16:00:00,210.584875648,2.18234761655,106.131417725,0.0,43.513341876,52.539744,13.4745040041,0.0,4.83426,8.64024400411
 02/18  17:00:00,264.246656432,2.59478530115,159.288761649,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,177.663895871,1.1820856228,72.287576305,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,118.223324925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.681125054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.65815263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,118.41575532,0.0,0.0,0.0,43.513341876,52.539744,31.1401305855,0.0,4.83426,26.3058705855
 02/18  23:00:00,118.016553643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,118.858809284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  01:00:00,118.017657901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  02:00:00,118.018515505,0.0,0.0,0.0,43.513341876,52.539744,13.4445782178,0.0,4.83426,8.6103182178
 02/19  03:00:00,118.018882584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  04:00:00,118.019774948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  05:00:00,118.525794852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  06:00:00,118.49270196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  07:00:00,115.501425105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  08:00:00,100.407544525,0.0,0.0,0.0,43.513341876,52.539744,13.4445987146,0.0,4.83426,8.6103387146
 02/19  09:00:00,100.443941675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  10:00:00,100.505240635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  11:00:00,100.505604199,0.0,0.0,0.0,43.513341876,52.539744,13.5346741817,0.0,4.83426,8.70041418169
 02/19  12:00:00,101.31417012,0.0,0.0,0.0,43.513341876,52.539744,13.4803575154,0.0,4.83426,8.64609751541
 02/19  13:00:00,100.494180029,0.0,0.0,0.0,43.513341876,52.539744,13.4803412405,0.0,4.83426,8.64608124049
 02/19  14:00:00,100.603301641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  15:00:00,237.869077898,1.32109884158,134.379690452,0.0,43.513341876,52.539744,13.4742847736,0.0,4.83426,8.64002477355
 02/19  16:00:00,328.072509274,2.47786630976,222.444831398,0.0,43.513341876,52.539744,13.4744898442,0.0,4.83426,8.64022984422
 02/19  17:00:00,249.392665021,1.76990450697,145.528128161,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,103.388054895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,118.284796562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.740672563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,118.694963065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  22:00:00,118.426089132,0.0,0.0,0.0,43.513341876,52.539744,31.1390219867,0.0,4.83426,26.3047619867
 02/19  23:00:00,118.009579809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  24:00:00,118.836646991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  01:00:00,117.975394501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  02:00:00,117.958085588,0.0,0.0,0.0,43.513341876,52.539744,13.4446212556,0.0,4.83426,8.61036125558
 02/20  03:00:00,117.940585229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  04:00:00,117.922961958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  05:00:00,118.374428083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  06:00:00,118.319853009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  07:00:00,115.315661627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  08:00:00,100.228924618,0.0,0.0,0.0,43.513341876,52.539744,13.4446340305,0.0,4.83426,8.61037403048
 02/20  09:00:00,100.251378091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  10:00:00,100.412001222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  11:00:00,100.557331316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,101.4378413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,100.643711545,0.0,0.0,0.0,43.513341876,52.539744,13.4506379373,0.0,4.83426,8.61637793731
 02/20  14:00:00,100.679930372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,100.646740268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,100.573381925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,100.308388258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,100.271764408,0.0,0.0,0.0,43.513341876,52.539744,13.4445517382,0.0,4.83426,8.61029173823
 02/20  19:00:00,118.176664203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.62700453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,118.612577425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,118.355356117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.993315635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.844799238,0.0,0.0,0.0,43.513341876,52.539744,13.4445647923,0.0,4.83426,8.61030479234
 02/21  01:00:00,118.001990299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  02:00:00,118.006759766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  03:00:00,118.010157219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,118.014003777,0.0,0.0,0.0,43.513341876,52.539744,13.4506345831,0.0,4.83426,8.61637458312
 02/21  05:00:00,120.487774953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  06:00:00,120.118661112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  07:00:00,620.34058974,73.1657065557,424.427302514,0.0,43.513341876,53.238744,103.809790085,98.9555300846,4.83426,0.02
