Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/21  08:00:00,738.80137199,73.1657065557,381.533872458,0.0,220.879908,53.238744,82.0197638513,59.6852329236,4.83426,17.5002709278
 02/21  09:00:00,942.196317072,73.7134192893,490.98942545,0.0,220.879908,145.652643033,62.6614574241,0.00489005701582,36.25695,26.3996173671
 02/21  10:00:00,1072.99709587,74.7698049509,619.63172034,0.0,220.879908,145.652643033,71.7695787752,0.0,36.25695,35.5126287752
 02/21  11:00:00,1096.53925184,76.5830530051,634.729200165,0.0,220.879908,151.653867033,83.8938700003,0.0,48.3426,35.5512700003
 02/21  12:00:00,1126.99339374,78.2005511414,662.584933619,0.0,220.879908,151.653867033,92.920463637,0.0,48.3426,44.577863637
 02/21  13:00:00,1116.48854431,79.6068761831,651.732462218,0.0,220.879908,151.653867033,93.0286618009,0.0,48.3426,44.6860618009
 02/21  14:00:00,1089.92318145,79.0303971427,632.115289111,0.0,220.879908,145.652643033,64.7240050046,0.0115400846225,24.1713,40.54116492
 02/21  15:00:00,1079.50587081,78.9002862774,621.930242793,0.0,220.879908,145.652643033,61.8000903991,0.0,24.1713,37.6287903991
 02/21  16:00:00,1076.49200532,78.7328732701,626.93517214,0.0,220.879908,137.835547516,42.4826197821,0.00694275267786,4.83426,37.6414170294
 02/21  17:00:00,1075.96814326,75.3550846898,635.541205136,0.0,220.879908,133.019064,31.3503544129,0.014048799225,4.83426,26.5020456137
 02/21  18:00:00,880.550651981,73.6153529505,521.999320947,0.0,220.879908,53.238744,31.3369115993,0.0,4.83426,26.5026515993
 02/21  19:00:00,861.802140984,73.3946077551,485.595613237,0.0,220.879908,53.238744,40.2743897077,0.0,4.83426,35.4401297077
 02/21  20:00:00,762.397112956,73.2996076896,386.88954571,0.0,220.879908,53.238744,16.674983224,3.1649865128,4.83426,8.67573671124
 02/21  21:00:00,816.604196423,73.2700620673,440.59265466,0.0,220.879908,53.238744,21.5384353417,8.03704080392,4.83426,8.66713453778
 02/21  22:00:00,118.046696705,0.0,0.0,0.0,43.513341876,52.539744,13.5017485861,0.0,4.83426,8.66748858606
 02/21  23:00:00,118.076041284,0.0,0.0,0.0,43.513341876,52.539744,13.4714647153,0.0,4.83426,8.6372047153
 02/21  24:00:00,118.960732901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  01:00:00,118.068354676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,118.059404145,0.0,0.0,0.0,43.513341876,52.539744,13.4504790529,0.0,4.83426,8.6162190529
 02/22  03:00:00,118.051078027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,118.043088073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,118.523869884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  06:00:00,118.484116631,0.0,0.0,0.0,43.513341876,52.539744,13.4505593389,0.0,4.83426,8.61629933886
 02/22  07:00:00,541.517877637,73.1657065557,346.850261157,0.0,43.513341876,53.238744,178.796764593,173.942504593,4.83426,0.02
 02/22  08:00:00,653.690219625,73.1657065557,296.838258208,0.0,220.879908,53.238744,174.285873506,151.953858936,4.83426,17.4977545698
 02/22  09:00:00,847.000390609,73.8196721597,396.184438169,0.0,220.879908,145.652643033,77.9395862605,15.2903279495,36.25695,26.392308311
 02/22  10:00:00,968.393120219,74.7887183433,515.709185974,0.0,220.879908,145.652643033,71.9198166794,0.15462884306,36.25695,35.5082378364
 02/22  11:00:00,1049.69937324,76.0847739971,589.468533606,0.0,220.879908,151.653867033,83.8924740527,0.0,48.3426,35.5498740527
 02/22  12:00:00,1089.22855082,76.953261859,627.251957373,0.0,220.879908,151.653867033,84.0039863447,0.0,48.3426,35.6613863447
 02/22  13:00:00,1110.39276105,78.2896572212,647.581081846,0.0,220.879908,151.653867033,93.0296278885,0.0,48.3426,44.6870278885
 02/22  14:00:00,1113.24938731,80.4586728762,653.802618626,0.0,220.879908,145.652643033,68.9313094665,0.0111731523808,24.1713,44.7488363141
 02/22  15:00:00,1109.83957721,80.9632482334,649.864511744,0.0,220.879908,145.652643033,59.6948946281,0.0,24.1713,35.5235946281
 02/22  16:00:00,1094.14115761,81.1165382716,642.145467078,0.0,220.879908,137.835547516,40.4082948301,0.0,4.83426,35.5740348301
 02/22  17:00:00,1103.4218454,76.125820925,662.018932169,0.0,220.879908,133.019064,40.1847550371,0.0216142165093,4.83426,35.3288808206
 02/22  18:00:00,992.118036207,73.9710082937,632.705404187,0.0,220.879908,53.238744,31.3349892991,0.0,4.83426,26.5007292991
 02/22  19:00:00,977.524952724,73.5979753818,600.497045107,0.0,220.879908,53.238744,40.2724739447,0.0,4.83426,35.4382139447
 02/22  20:00:00,861.248417074,73.4065250344,484.512619552,0.0,220.879908,53.238744,13.6592982482,0.148891859005,4.83426,8.67614638918
 02/22  21:00:00,904.337278348,73.336118586,527.267265972,0.0,220.879908,53.238744,14.3871215858,0.885777285833,4.83426,8.6670843
 02/22  22:00:00,118.446989041,0.0,0.0,0.0,43.513341876,52.539744,13.5010750288,0.0,4.83426,8.66681502881
 02/22  23:00:00,118.11680179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  24:00:00,118.9991155,0.0,0.0,0.0,43.513341876,52.539744,13.4623772937,0.0,4.83426,8.62811729372
 02/23  01:00:00,118.113615443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,118.107714655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,118.102498949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,118.099472203,0.0,0.0,0.0,43.513341876,52.539744,13.4504778929,0.0,4.83426,8.61621789286
 02/23  05:00:00,118.59985131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.565685556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  07:00:00,699.635605469,73.1695892646,503.55187942,0.0,43.513341876,53.238744,62.4976323585,57.6433723585,4.83426,0.02
 02/23  08:00:00,798.384212544,73.1657065557,440.437261304,0.0,220.879908,53.238744,69.1757098366,38.104022463,4.83426,26.2374273737
 02/23  09:00:00,1014.65916528,74.5462890642,562.082123717,0.0,220.879908,145.652643033,57.7614829535,0.0,36.25695,21.5045329535
 02/23  10:00:00,1065.75860392,75.665106267,611.169245701,0.0,220.879908,145.652643033,67.8260986789,0.0,36.25695,31.5691486789
 02/23  11:00:00,1077.44485586,76.4354854619,615.75092228,0.0,220.879908,151.653867033,92.7689926394,0.0,48.3426,44.4263926394
 02/23  12:00:00,1107.53963879,77.4400664445,643.707583579,0.0,220.879908,151.653867033,84.0033172327,0.0,48.3426,35.6607172327
 02/23  13:00:00,1134.62236733,79.3709084046,669.303685296,0.0,220.879908,151.653867033,93.0190565679,0.0,48.3426,44.6764565679
 02/23  14:00:00,1123.39298957,81.0025657965,662.206973846,0.0,220.879908,145.652643033,68.9280349779,0.011329748807,24.1713,44.7454052291
 02/23  15:00:00,1117.33392592,81.5305229675,655.608448716,0.0,220.879908,145.652643033,59.6871517221,0.0,24.1713,35.5158517221
 02/23  16:00:00,1116.32802704,81.9548728164,662.108600423,0.0,220.879908,137.835547516,40.4030972953,0.0,4.83426,35.5688372953
 02/23  17:00:00,1146.14242653,76.8525871114,702.378287773,0.0,220.879908,133.019064,31.3476956213,0.0122560617709,4.83426,26.5011795595
 02/23  18:00:00,1044.44755357,74.5982129751,682.884786236,0.0,220.879908,53.238744,31.3308858743,0.0,4.83426,26.4966258743
 02/23  19:00:00,1045.89697493,74.0873063474,666.975106975,0.0,220.879908,53.238744,40.2700804536,0.0,4.83426,35.4358204536
 02/23  20:00:00,1024.13134808,73.7271721749,645.717360516,0.0,220.879908,53.238744,13.5095563615,0.0,4.83426,8.67529636151
 02/23  21:00:00,1025.83804526,73.5538686029,647.124793412,0.0,220.879908,53.238744,13.5009596199,0.0,4.83426,8.66669961992
 02/23  22:00:00,118.555330002,0.0,0.0,0.0,43.513341876,52.539744,13.50129659,0.0,4.83426,8.66703659005
 02/23  23:00:00,118.188893458,0.0,0.0,0.0,43.513341876,52.539744,13.4710832725,0.0,4.83426,8.63682327247
 02/23  24:00:00,119.03983402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,118.153527833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,118.139148929,0.0,0.0,0.0,43.513341876,52.539744,13.4504190634,0.0,4.83426,8.61615906341
 02/24  03:00:00,118.126916577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,118.11524714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,120.58101448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  06:00:00,120.185098369,0.0,0.0,0.0,43.513341876,52.539744,13.4504802958,0.0,4.83426,8.61622029583
 02/24  07:00:00,661.176190381,73.1812113614,467.518664865,0.0,43.513341876,53.238744,99.688664483,94.834404483,4.83426,0.02
 02/24  08:00:00,747.014784886,73.1657065557,389.310795293,0.0,220.879908,53.238744,110.334014265,88.0037758908,4.83426,17.4959783742
 02/24  09:00:00,985.088468905,74.5148410735,532.624161041,0.0,220.879908,145.652643033,62.8624183992,0.209702452897,36.25695,26.3957659463
 02/24  10:00:00,1053.01330903,75.7135524567,597.850042939,0.0,220.879908,145.652643033,71.7594262456,0.0,36.25695,35.5024762456
 02/24  11:00:00,1054.60269913,76.5732391036,593.51563439,0.0,220.879908,151.653867033,83.8861021096,0.0,48.3426,35.5435021096
 02/24  12:00:00,918.061212697,77.345479896,457.071609316,0.0,220.879908,151.653867033,84.0030466896,0.0,48.3426,35.6604466896
 02/24  13:00:00,1070.37238627,78.5882580785,609.013944569,0.0,220.879908,151.653867033,93.0196912537,0.0,48.3426,44.6770912537
 02/24  14:00:00,1152.84834423,80.3843998714,695.44385549,0.0,220.879908,145.652643033,68.9236274921,0.0112451842759,24.1713,44.7410823079
 02/24  15:00:00,1144.469103,82.0702503781,685.056813842,0.0,220.879908,145.652643033,59.6871566172,0.0,24.1713,35.5158566172
 02/24  16:00:00,1147.20834343,81.3133805127,696.41112141,0.0,220.879908,137.835547516,40.4063431144,0.0,4.83426,35.5720831144
 02/24  17:00:00,1120.12979104,76.8628684444,679.289130356,0.0,220.879908,133.019064,31.3453963154,0.012049295142,4.83426,26.4990870202
 02/24  18:00:00,922.044669803,74.6652152448,563.430258602,0.0,220.879908,53.238744,40.1559549919,0.0,4.83426,35.3216949919
 02/24  19:00:00,863.195331599,74.2355515558,487.29013982,0.0,220.879908,53.238744,40.2681074839,0.0,4.83426,35.4338474839
 02/24  20:00:00,777.597655093,73.9028822505,402.124558984,0.0,220.879908,53.238744,13.5100481255,0.0,4.83426,8.67578812552
 02/24  21:00:00,753.899967858,73.7594029935,378.650922831,0.0,220.879908,53.238744,13.5008597679,0.0,4.83426,8.66659976794
 02/24  22:00:00,118.131529402,0.0,0.0,0.0,43.513341876,52.539744,13.5005764252,0.0,4.83426,8.66631642522
 02/24  23:00:00,118.171301864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  24:00:00,119.080394449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  01:00:00,118.194190411,0.0,0.0,0.0,43.513341876,52.539744,13.4445608414,0.0,4.83426,8.6103008414
 02/25  02:00:00,118.178977703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  03:00:00,118.161642106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  04:00:00,118.147004384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  05:00:00,118.643136386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  06:00:00,118.593164295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  07:00:00,112.624650526,0.0,0.0,0.0,43.513341876,52.539744,13.4445303934,0.0,4.83426,8.61027039342
 02/25  08:00:00,100.528541269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  09:00:00,100.559119416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  10:00:00,100.643712514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  11:00:00,100.686202164,0.0,0.0,0.0,43.513341876,52.539744,22.2144832975,0.0,4.83426,17.3802232975
 02/25  12:00:00,248.589471643,1.96662196394,143.446638408,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  13:00:00,400.081883509,3.78046527997,292.407625826,0.0,43.513341876,52.539744,13.4801048693,0.0,4.83426,8.6458448693
 02/25  14:00:00,505.566527543,4.8032471353,395.866529665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  15:00:00,483.493164475,4.30812834592,374.594480448,0.0,43.513341876,52.539744,13.4741416173,0.0,4.83426,8.63988161729
 02/25  16:00:00,567.245193302,5.04331811766,456.944474676,0.0,43.513341876,52.539744,13.4741161801,0.0,4.83426,8.63985618014
 02/25  17:00:00,522.872764401,4.39628775198,413.88496715,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  18:00:00,536.298910967,4.88738862204,426.477134122,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  19:00:00,342.974535544,2.71208313781,219.387371616,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  20:00:00,218.863060005,1.3035551539,97.4611967137,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  21:00:00,118.932371388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  22:00:00,118.63565681,0.0,0.0,0.0,43.513341876,52.539744,31.1352813974,0.0,4.83426,26.3010213974
 02/25  23:00:00,118.195272338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/25  24:00:00,119.007366561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  01:00:00,118.167896197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  02:00:00,118.152496429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  03:00:00,118.137071288,0.0,0.0,0.0,43.513341876,52.539744,13.4445767535,0.0,4.83426,8.61031675348
 02/26  04:00:00,118.123461244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  05:00:00,118.617909156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  06:00:00,118.564269191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  07:00:00,112.589716663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  08:00:00,100.508922523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  09:00:00,100.569683252,0.0,0.0,0.0,43.513341876,52.539744,13.4503967762,0.0,4.83426,8.61613677623
 02/26  10:00:00,100.642460799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  11:00:00,100.682300296,0.0,0.0,0.0,43.513341876,52.539744,13.5345887114,0.0,4.83426,8.70032871142
 02/26  12:00:00,101.476114625,0.0,0.0,0.0,43.513341876,52.539744,13.4797579028,0.0,4.83426,8.64549790278
 02/26  13:00:00,100.674216451,0.0,0.0,0.0,43.513341876,52.539744,13.4796643272,0.0,4.83426,8.64540432716
 02/26  14:00:00,322.193479557,1.8835490764,217.193812221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  15:00:00,100.781126106,0.0,0.0,0.0,43.513341876,52.539744,13.473964806,0.0,4.83426,8.63970480599
 02/26  16:00:00,100.743226097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  17:00:00,100.533363397,0.0,0.0,0.0,43.513341876,52.539744,13.4445818369,0.0,4.83426,8.61032183686
 02/26  18:00:00,100.525034022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  19:00:00,118.421244205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  20:00:00,118.911138901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  21:00:00,118.879165669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  22:00:00,118.607397529,0.0,0.0,0.0,43.513341876,52.539744,31.1313847551,0.0,4.83426,26.2971247551
 02/26  23:00:00,118.179259836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/26  24:00:00,118.998829731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  01:00:00,118.169202879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  02:00:00,118.16242167,0.0,0.0,0.0,43.513341876,52.539744,13.4502783536,0.0,4.83426,8.61601835359
 02/27  03:00:00,118.156551554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  04:00:00,118.150112812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  05:00:00,118.667542517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/27  06:00:00,118.626074255,0.0,0.0,0.0,43.513341876,52.539744,13.4503079939,0.0,4.83426,8.61604799392
 02/27  07:00:00,804.719244567,73.4748834681,609.089722469,0.0,43.513341876,53.238744,4.86673834423,0.012478344227,4.83426,0.02
 02/27  08:00:00,975.368114467,73.1657065557,615.680456247,0.0,220.879908,53.238744,22.3301788595,0.0,4.83426,17.4959188595
 02/27  09:00:00,1058.45718012,76.1207086424,602.87011307,0.0,220.879908,145.652643033,62.6483623782,0.0,36.25695,26.3914123782
 02/27  10:00:00,1067.84289602,77.5831553869,609.846283875,0.0,220.879908,145.652643033,71.755061664,0.0,36.25695,35.498111664
 02/27  11:00:00,1135.69443148,80.4630108392,667.35485231,0.0,220.879908,151.653867033,83.8833230193,0.0,48.3426,35.5407230193
 02/27  12:00:00,1148.23601953,81.3971699892,678.258912273,0.0,220.879908,151.653867033,83.9889195169,0.0,48.3426,35.6463195169
 02/27  13:00:00,1123.75656082,81.61842268,654.870970626,0.0,220.879908,151.653867033,93.0095073447,0.0,48.3426,44.6669073447
 02/27  14:00:00,1103.05327822,82.122782286,639.54520616,0.0,220.879908,145.652643033,68.9139571848,0.0115456531696,24.1713,44.7311115316
 02/27  15:00:00,1103.53451632,82.680821735,639.460408319,0.0,220.879908,145.652643033,59.6843278222,0.0,24.1713,35.5130278222
 02/27  16:00:00,1103.46962671,82.4649720225,647.413162528,0.0,220.879908,137.835547516,40.3993030611,0.0,4.83426,35.5650430611
 02/27  17:00:00,1146.98829658,77.4606724598,701.099669185,0.0,220.879908,133.019064,31.336915446,0.0119804373142,4.83426,26.4906750087
 02/27  18:00:00,1047.39201003,75.0671440212,683.954884022,0.0,220.879908,53.238744,40.150595236,0.0,4.83426,35.316335236
 02/27  19:00:00,1043.33179219,74.5448625174,663.130643922,0.0,220.879908,53.238744,31.4098276915,0.0,4.83426,26.5755676915
 02/27  20:00:00,1017.16880073,74.1038544087,637.950253155,0.0,220.879908,53.238744,13.509657428,0.0,4.83426,8.67539742803
 02/27  21:00:00,1016.06407824,73.8481788093,637.186066169,0.0,220.879908,53.238744,13.5010743022,0.0,4.83426,8.66681430223
 02/27  22:00:00,118.523434278,0.0,0.0,0.0,43.513341876,52.539744,13.500809649,0.0,4.83426,8.66654964901
 02/27  23:00:00,118.156369471,0.0,0.0,0.0,43.513341876,52.539744,13.4713026938,0.0,4.83426,8.63704269381
 02/27  24:00:00,119.000082717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  01:00:00,118.106174882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  02:00:00,118.081871201,0.0,0.0,0.0,43.513341876,52.539744,13.4504560174,0.0,4.83426,8.61619601738
 02/28  03:00:00,118.057667923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  04:00:00,118.034197275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  05:00:00,120.353434118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  06:00:00,119.959908273,0.0,0.0,0.0,43.513341876,52.539744,13.4504748295,0.0,4.83426,8.61621482952
 02/28  07:00:00,354.541011148,73.1657065557,163.976922692,0.0,43.513341876,53.238744,310.385491563,305.531231563,4.83426,0.02
 02/28  08:00:00,386.983769129,73.1657065557,32.4067629417,0.0,220.879908,53.238744,332.518574385,310.190146127,4.83426,17.4941682579
 02/28  09:00:00,481.079898046,73.8634934265,33.0624428016,0.0,220.879908,145.652643033,238.818122221,176.171848484,36.25695,26.3893237372
 02/28  10:00:00,504.603885178,74.5815897672,55.6591646108,0.0,220.879908,145.652643033,219.177740805,147.426927131,36.25695,35.4938636745
 02/28  11:00:00,499.392827528,74.8686152684,44.3605039911,0.0,220.879908,151.653867033,273.629751714,189.753289596,48.3426,35.5338621176
 02/28  12:00:00,452.970550554,74.8970172043,0.0,0.0,220.879908,151.653867033,328.284503687,244.296692358,48.3426,35.6452113289
 02/28  13:00:00,452.050075233,74.8031055613,0.0,0.0,220.879908,151.653867033,498.415139525,405.406256119,48.3426,44.6662834058
 02/28  14:00:00,446.067502648,74.7256591101,0.0,0.0,220.879908,145.652643033,593.911055849,525.010205777,24.1713,44.7295500716
 02/28  15:00:00,446.02670205,74.6971368504,0.0,0.0,220.879908,145.652643033,579.096922416,519.413346555,24.1713,35.5122758612
 02/28  16:00:00,438.027506104,74.5721467504,0.0,0.0,220.879908,137.835547516,506.710912928,466.317411615,4.83426,35.5592413128
 02/28  17:00:00,431.517172238,73.1825312834,0.0,0.0,220.879908,133.019064,363.068305995,331.743724083,4.83426,26.4903219118
 02/28  18:00:00,351.725934677,73.1657065557,0.0,0.0,220.879908,53.238744,478.956227325,438.806735403,4.83426,35.3152319219
 02/28  19:00:00,369.826995478,73.1657065557,0.0,0.0,220.879908,53.238744,586.282149305,554.873434002,4.83426,26.574455303
 02/28  20:00:00,370.423582143,73.1657065557,0.0,0.0,220.879908,53.238744,736.206021553,722.696339707,4.83426,8.67542184604
 02/28  21:00:00,370.499155966,73.1657065557,0.0,0.0,220.879908,53.238744,695.589786612,682.090024323,4.83426,8.66550228869
 02/28  22:00:00,117.547914931,0.0,0.0,0.0,43.513341876,52.539744,13.500769149,0.0,4.83426,8.66650914903
 02/28  23:00:00,117.643803024,0.0,0.0,0.0,43.513341876,52.539744,13.4707442895,0.0,4.83426,8.63648428946
 02/28  24:00:00,118.667824508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  01:00:00,117.720696624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,117.73361644,0.0,0.0,0.0,43.513341876,52.539744,13.4502618075,0.0,4.83426,8.61600180747
 03/01  03:00:00,117.734062214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  04:00:00,117.73392561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  05:00:00,118.149843545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  06:00:00,118.100732351,0.0,0.0,0.0,43.513341876,52.539744,13.4502693257,0.0,4.83426,8.61600932571
 03/01  07:00:00,187.286270872,73.1657065557,0.00178429622199,0.0,43.513341876,53.238744,1170.16025695,1165.30599695,4.83426,0.02
 03/01  08:00:00,352.360152787,73.1657065557,0.00104787420881,0.0,220.879908,53.238744,884.488035677,862.160093936,4.83426,17.4936817408
 03/01  09:00:00,444.250890332,73.1768199261,0.002190324808,0.0,220.879908,145.652643033,508.902077908,446.256041458,36.25695,26.3890864499
 03/01  10:00:00,451.673811174,73.4822278707,6.35260485706,0.0,220.879908,145.652643033,329.903838607,258.155334235,36.25695,35.4915543728
 03/01  11:00:00,488.683527108,74.3522016697,34.7303300772,0.0,220.879908,151.653867033,254.411711894,170.537836476,48.3426,35.5312754183
 03/01  12:00:00,533.537296483,75.5082401892,77.2173823205,0.0,220.879908,151.653867033,175.406600389,91.4176373137,48.3426,35.6463630751
 03/01  13:00:00,592.375208698,76.7498642138,135.451967915,0.0,220.879908,151.653867033,131.434431127,38.4299405728,48.3426,44.6618905547
 03/01  14:00:00,660.052709946,78.3716993764,207.244486543,0.0,220.879908,145.652643033,71.7858638509,2.88910099973,24.1713,44.7254628512
 03/01  15:00:00,717.981782652,79.6313097335,263.813167633,0.0,220.879908,145.652643033,59.6800839789,0.0,24.1713,35.5087839789
 03/01  16:00:00,723.426597022,79.8623885504,276.872946838,0.0,220.879908,137.835547516,44.849389659,4.454675645,4.83426,35.560454014
 03/01  17:00:00,677.842158363,75.7484148856,240.544519325,0.0,220.879908,133.019064,36.2659067554,4.94195025905,4.83426,26.4896964964
 03/01  18:00:00,532.624045316,73.7413154264,177.315574281,0.0,220.879908,53.238744,45.2664178287,12.0516188007,4.83426,28.380539028
 03/01  19:00:00,483.493985771,73.2886073728,111.103081421,0.0,220.879908,53.238744,87.9750866293,49.6123232381,4.83426,33.5285033912
 03/01  20:00:00,429.987752192,73.2103176749,57.6003023478,0.0,220.879908,53.238744,96.8583619947,83.3493546995,4.83426,8.67474729524
 03/01  21:00:00,401.961489366,73.1713930166,29.8045981754,0.0,220.879908,53.238744,119.841094954,106.340664324,4.83426,8.6661706295
 03/01  22:00:00,117.997489971,0.0,0.0,0.0,43.513341876,52.539744,13.5006935974,0.0,4.83426,8.66643359743
 03/01  23:00:00,117.744101087,0.0,0.0,0.0,43.513341876,52.539744,13.4707236363,0.0,4.83426,8.63646363631
 03/01  24:00:00,118.725252706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  01:00:00,117.781378326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.778094772,0.0,0.0,0.0,43.513341876,52.539744,13.4502040833,0.0,4.83426,8.61594408334
 03/02  03:00:00,117.760105645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.73699292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,118.143144623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,118.092615325,0.0,0.0,0.0,43.513341876,52.539744,13.4502003671,0.0,4.83426,8.6159403671
 03/02  07:00:00,187.477689136,73.1657065557,0.00199423086972,0.0,43.513341876,53.238744,1323.4252179,1318.5709579,4.83426,0.02
 03/02  08:00:00,352.776631195,73.1657065557,0.000986476699767,0.0,220.879908,53.238744,999.760603006,977.43452465,4.83426,17.4918183566
 03/02  09:00:00,453.642883807,73.2757669685,8.53021470921,0.0,220.879908,145.652643033,405.613450645,342.968290759,36.25695,26.388209886
 03/02  10:00:00,520.274375041,73.8909926158,72.5231640903,0.0,220.879908,145.652643033,165.909953834,94.1620976498,36.25695,35.490906184
 03/02  11:00:00,609.898104161,75.039046707,154.604231294,0.0,220.879908,151.653867033,99.8118120572,15.9364871281,48.3426,35.5327249292
 03/02  12:00:00,669.482621899,76.3802701364,211.748988012,0.0,220.879908,151.653867033,84.2314361526,0.242256631472,48.3426,35.6465795211
 03/02  13:00:00,697.821956918,77.740249816,239.55877623,0.0,220.879908,151.653867033,92.9980368008,0.0,48.3426,44.6554368008
 03/02  14:00:00,738.486613742,79.1098656662,284.686869517,0.0,220.879908,145.652643033,68.9168816722,0.0207388709395,24.1713,44.7248428013
 03/02  15:00:00,791.575955973,80.2622678308,336.530682727,0.0,220.879908,145.652643033,59.6737206236,0.0,24.1713,35.5024206236
 03/02  16:00:00,801.880604015,80.8182777781,354.126812312,0.0,220.879908,137.835547516,40.3876160661,0.0,4.83426,35.5533560661
 03/02  17:00:00,750.264372494,76.2613082154,312.218214064,0.0,220.879908,133.019064,31.336505344,0.0125497292379,4.83426,26.4896956148
 03/02  18:00:00,584.121092152,73.9434464677,228.370264715,0.0,220.879908,53.238744,33.2125868916,1.88931616503,4.83426,26.4890107265
 03/02  19:00:00,532.447374146,73.3795175291,159.615202517,0.0,220.879908,53.238744,58.9077790253,18.6514580572,4.83426,35.4220609681
 03/02  20:00:00,477.422210693,73.236589856,104.654136293,0.0,220.879908,53.238744,68.7966044605,55.2877094386,4.83426,8.67463502183
 03/02  21:00:00,434.877655132,73.1947258754,62.4461488713,0.0,220.879908,53.238744,100.316926348,86.816763433,4.83426,8.66590291507
 03/02  22:00:00,118.064408745,0.0,0.0,0.0,43.513341876,52.539744,13.4993736185,0.0,4.83426,8.6651136185
 03/02  23:00:00,117.807062729,0.0,0.0,0.0,43.513341876,52.539744,13.4706090495,0.0,4.83426,8.63634904946
 03/02  24:00:00,118.772256967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.828567356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.81742308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.794766937,0.0,0.0,0.0,43.513341876,52.539744,13.4502647713,0.0,4.83426,8.6160047713
 03/03  04:00:00,117.767363372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,119.861259983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.51038172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,188.00394813,73.1657065557,0.00211236968792,0.0,43.513341876,53.238744,1151.52305285,1138.0728033,4.83426,8.61598955189
 03/03  08:00:00,352.862542534,73.1657065557,0.0,0.0,220.879908,53.238744,971.735157098,949.407370011,4.83426,17.4935270867
 03/03  09:00:00,444.566705011,73.2770273954,0.00188002548612,0.0,220.879908,145.652643033,639.580983242,576.94044176,36.25695,26.3835914823
 03/03  10:00:00,444.9368546,73.8045439802,0.00234402322667,0.0,220.879908,145.652643033,492.321313348,420.576330831,36.25695,35.4880325176
 03/03  11:00:00,451.779220439,74.6680547291,0.00167106561172,0.0,220.879908,151.653867033,425.625727209,341.75866382,48.3426,35.5244633885
 03/03  12:00:00,453.746861573,75.7234740616,0.0,0.0,220.879908,151.653867033,320.488473967,236.50746046,48.3426,35.6384135067
 03/03  13:00:00,504.71986151,77.2208517187,47.8386671342,0.0,220.879908,151.653867033,235.644632344,142.653009622,48.3426,44.6490227218
 03/03  14:00:00,559.799475786,78.7925880864,106.965866053,0.0,220.879908,145.652643033,146.861633153,86.9127442104,24.1713,35.7775889428
 03/03  15:00:00,632.969773145,80.2260590298,178.45669597,0.0,220.879908,145.652643033,89.4681535027,29.7941224646,24.1713,35.5027310381
 03/03  16:00:00,677.347586681,81.1259340884,229.667542583,0.0,220.879908,137.835547516,52.043219403,11.6516654961,4.83426,35.5572939069
 03/03  17:00:00,642.106050089,76.5601427666,204.144541722,0.0,220.879908,133.019064,52.1154491866,11.9715233296,4.83426,35.309665857
 03/03  18:00:00,501.684852207,74.156447562,146.107918751,0.0,220.879908,53.238744,58.4220501079,27.1008745083,4.83426,26.4869155995
 03/03  19:00:00,436.909022851,73.4163258672,65.0132037021,0.0,220.879908,53.238744,123.434870819,83.1819174633,4.83426,35.4186933559
 03/03  20:00:00,369.541328449,73.2373685614,0.0,0.0,220.879908,53.238744,186.730518053,173.221122752,4.83426,8.67513530056
 03/03  21:00:00,369.506560452,73.191614223,0.0,0.0,220.879908,53.238744,202.907163147,189.406791616,4.83426,8.66611153064
 03/03  22:00:00,117.727878306,0.0,0.0,0.0,43.513341876,52.539744,13.5000038717,0.0,4.83426,8.66574387171
 03/03  23:00:00,117.826222962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  24:00:00,118.81016055,0.0,0.0,0.0,43.513341876,52.539744,13.4618112074,0.0,4.83426,8.62755120739
 03/04  01:00:00,117.892980166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.897153968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.893482257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,117.891562773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,118.344633944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,118.312646936,0.0,0.0,0.0,43.513341876,52.539744,13.442792966,0.0,4.83426,8.60853296595
 03/04  07:00:00,112.337412349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,100.270844396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,100.304172891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.422755792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.515351481,0.0,0.0,0.0,43.513341876,52.539744,22.2120867661,0.0,4.83426,17.3778267661
 03/04  12:00:00,101.331702408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  13:00:00,100.508690207,0.0,0.0,0.0,43.513341876,52.539744,13.4791396758,0.0,4.83426,8.64487967575
 03/04  14:00:00,100.595319915,0.0,0.0,0.0,43.513341876,52.539744,13.4733271958,0.0,4.83426,8.63906719577
 03/04  15:00:00,100.603531308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  16:00:00,100.542506465,0.0,0.0,0.0,43.513341876,52.539744,13.4716683945,0.0,4.83426,8.63740839448
 03/04  17:00:00,100.305306584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,100.287873348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,118.191767751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.668519757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.654781753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,118.433416874,0.0,0.0,0.0,43.513341876,52.539744,31.1260520031,0.0,4.83426,26.2917920031
 03/04  23:00:00,118.052616931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.888801014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,118.047202597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,118.044126121,0.0,0.0,0.0,43.513341876,52.539744,13.4444597569,0.0,4.83426,8.61019975692
 03/05  03:00:00,118.04147106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,118.038240426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,118.539098859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  06:00:00,118.503086532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,109.526021454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,100.425276707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,100.484402475,0.0,0.0,0.0,43.513341876,52.539744,13.4502104765,0.0,4.83426,8.61595047651
 03/05  10:00:00,100.566178053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.596775471,0.0,0.0,0.0,43.513341876,52.539744,13.5333172226,0.0,4.83426,8.6990572226
 03/05  12:00:00,101.400728487,0.0,0.0,0.0,43.513341876,52.539744,13.4792173457,0.0,4.83426,8.64495734571
 03/05  13:00:00,100.601142872,0.0,0.0,0.0,43.513341876,52.539744,13.4790309594,0.0,4.83426,8.64477095941
 03/05  14:00:00,100.696456161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  15:00:00,100.72883709,0.0,0.0,0.0,43.513341876,52.539744,13.4735045097,0.0,4.83426,8.63924450969
 03/05  16:00:00,260.331971593,2.07811182045,154.967621174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,291.855763622,2.02906064437,187.111128508,0.0,43.513341876,52.539744,13.4444537132,0.0,4.83426,8.61019371318
 03/05  18:00:00,283.228129096,2.02906064437,178.692195747,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,118.342638211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.833207361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.797302275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,118.556842929,0.0,0.0,0.0,43.513341876,52.539744,31.1255534138,0.0,4.83426,26.2912934138
 03/05  23:00:00,118.154164514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.97581211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  01:00:00,118.147926563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  02:00:00,118.14588137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,118.14382046,0.0,0.0,0.0,43.513341876,52.539744,13.450077141,0.0,4.83426,8.615817141
 03/06  04:00:00,118.140344202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  05:00:00,118.661835556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,118.621973756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,801.651441179,73.2141779022,609.551297531,0.0,43.513341876,53.238744,13.5515935994,0.101296013081,4.83426,8.61603758634
 03/06  08:00:00,970.32917621,73.1657065557,610.608199465,0.0,220.879908,53.238744,22.3263794788,0.0,4.83426,17.4921194788
 03/06  09:00:00,1052.81190488,74.8570926647,598.216322921,0.0,220.879908,145.652643033,62.6370291685,0.0,36.25695,26.3800791685
 03/06  10:00:00,1044.48382236,75.8673648507,588.191364605,0.0,220.879908,145.652643033,71.7376807178,0.0,36.25695,35.4807307178
 03/06  11:00:00,1052.50988784,76.451327374,589.569839429,0.0,220.879908,151.653867033,83.8588676324,0.0,48.3426,35.5162676324
 03/06  12:00:00,1070.1261326,77.1589046784,605.76245766,0.0,220.879908,151.653867033,83.9756819474,0.0,48.3426,35.6330819474
 03/06  13:00:00,1091.32901934,77.9941524498,626.935264651,0.0,220.879908,151.653867033,92.3617145359,0.0,48.3426,44.0191145359
 03/06  14:00:00,1085.33117639,78.6824846209,626.160361796,0.0,220.879908,145.652643033,60.5731841519,0.011550140235,24.1713,36.3903340117
 03/06  15:00:00,1100.81084241,80.1752227277,640.277855317,0.0,220.879908,145.652643033,59.6629541008,0.0,24.1713,35.4916541008
 03/06  16:00:00,1115.82208419,80.9065501863,662.235921308,0.0,220.879908,137.835547516,40.377038443,0.0,4.83426,35.542778443
 03/06  17:00:00,1157.9194805,76.6678353708,713.527869437,0.0,220.879908,133.019064,40.1511997728,0.01202071615,4.83426,35.3049190567
 03/06  18:00:00,1068.59422132,74.5802799466,706.749775333,0.0,220.879908,53.238744,31.315071543,0.0,4.83426,26.480811543
 03/06  19:00:00,1059.89222492,74.1790261795,683.784599992,0.0,220.879908,53.238744,40.2459199356,0.0,4.83426,35.4116599356
 03/06  20:00:00,1036.32952565,73.869967242,657.47883456,0.0,220.879908,53.238744,13.5085114271,0.0,4.83426,8.67425142706
 03/06  21:00:00,1037.08469955,73.7130963609,658.452647546,0.0,220.879908,53.238744,13.4993764824,0.0,4.83426,8.66511648241
 03/06  22:00:00,118.591924494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  23:00:00,118.246836256,0.0,0.0,0.0,43.513341876,52.539744,13.4705802262,0.0,4.83426,8.63632022616
 03/06  24:00:00,119.098313753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,118.229954111,0.0,0.0,0.0,43.513341876,52.539744,13.4501168422,0.0,4.83426,8.61585684223
 03/07  02:00:00,118.219673301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,118.212357261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,118.204445908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,120.795251961,0.0,0.0,0.0,43.513341876,52.539744,13.4500494218,0.0,4.83426,8.61578942179
 03/07  06:00:00,120.394450641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  07:00:00,803.717774428,73.3771937825,611.095687583,0.0,43.513341876,53.238744,4.86881931636,0.0145593163649,4.83426,0.02
 03/07  08:00:00,866.818221387,73.1657065557,508.229943698,0.0,220.879908,53.238744,22.5820172658,0.259128082021,4.83426,17.4886291838
 03/07  09:00:00,976.977851434,75.6459112285,523.696828384,0.0,220.879908,145.652643033,62.6356395138,0.0,36.25695,26.3786895138
 03/07  10:00:00,1057.29003754,76.5081237898,602.14268884,0.0,220.879908,145.652643033,71.7362465786,0.0,36.25695,35.4792965786
 03/07  11:00:00,1061.81786245,77.1206154933,599.310771879,0.0,220.879908,151.653867033,83.8595909646,0.0,48.3426,35.5169909646
 03/07  12:00:00,1065.4531674,77.5681219183,601.240350949,0.0,220.879908,151.653867033,83.9718996555,0.0,48.3426,35.6292996555
 03/07  13:00:00,1078.14571571,78.1332129642,613.457736138,0.0,220.879908,151.653867033,92.9795788376,0.0,48.3426,44.6369788376
 03/07  14:00:00,1078.77463068,78.6453716975,619.170879788,0.0,220.879908,145.652643033,68.8860948345,0.0117012612213,24.1713,44.7030935732
 03/07  15:00:00,1093.03875572,79.0536270128,632.87847675,0.0,220.879908,145.652643033,59.6600752098,0.0,24.1713,35.4887752098
 03/07  16:00:00,1110.55801791,79.515364034,657.648608827,0.0,220.879908,137.835547516,40.3721754057,0.0,4.83426,35.5379154057
 03/07  17:00:00,1143.7693257,76.2557760099,699.400216322,0.0,220.879908,133.019064,31.328060238,0.0123289858184,4.83426,26.4814712522
 03/07  18:00:00,1029.05131606,74.2549214735,667.323187832,0.0,220.879908,53.238744,31.3120797157,0.0,4.83426,26.4778197157
 03/07  19:00:00,1041.43526913,73.926796244,665.552407841,0.0,220.879908,53.238744,40.2423492209,0.0,4.83426,35.4080892209
 03/07  20:00:00,1044.47109646,73.7845938581,665.79283839,0.0,220.879908,53.238744,13.5079190349,0.0,4.83426,8.67365903494
 03/07  21:00:00,1044.37505088,73.6820246407,665.661693704,0.0,220.879908,53.238744,13.5001257933,0.0,4.83426,8.66586579333
 03/07  22:00:00,118.230190309,0.0,0.0,0.0,43.513341876,52.539744,13.49970063,0.0,4.83426,8.66544063001
 03/07  23:00:00,118.241522487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  24:00:00,119.069956232,0.0,0.0,0.0,43.513341876,52.539744,13.4617759554,0.0,4.83426,8.6275159554
 03/08  01:00:00,118.179249632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,118.145665166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,118.113751713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,118.083952725,0.0,0.0,0.0,43.513341876,52.539744,13.4496129547,0.0,4.83426,8.61535295465
 03/08  05:00:00,118.536543675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  06:00:00,118.469472992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,335.302301497,73.1707874017,149.131790443,0.0,43.513341876,53.238744,278.077861115,273.223601115,4.83426,0.02
 03/08  08:00:00,399.260720068,73.1657065557,44.2721472102,0.0,220.879908,53.238744,312.511647489,290.102154495,4.83426,17.575232994
 03/08  09:00:00,479.760828923,74.0704729331,30.9759569419,0.0,220.879908,145.652643033,248.646991382,186.096238349,36.25695,26.2938030332
 03/08  10:00:00,510.036038661,75.0405422612,59.9000110091,0.0,220.879908,145.652643033,190.354946328,118.623015789,36.25695,35.4749805392
 03/08  11:00:00,599.933586298,76.3552946963,141.871616249,0.0,220.879908,151.653867033,122.179233302,38.3269187796,48.3426,35.5097145224
 03/08  12:00:00,695.506230283,78.527667891,233.466173385,0.0,220.879908,151.653867033,84.9557799533,0.499201388169,48.3426,36.1139785651
 03/08  13:00:00,695.586072168,79.3277300918,233.403091828,0.0,220.879908,151.653867033,107.486269132,14.9978824032,48.3426,44.1457867289
 03/08  14:00:00,560.809549131,78.2729740103,106.569039832,0.0,220.879908,145.652643033,209.275448257,140.403669355,24.1713,44.7004789012
 03/08  15:00:00,468.959500945,78.2205365702,17.4405942638,0.0,220.879908,145.652643033,306.408178355,246.745297745,24.1713,35.4915806097
 03/08  16:00:00,440.165934813,76.817254038,0.0,0.0,220.879908,137.835547516,379.143252273,338.768481486,4.83426,35.5405107873
 03/08  17:00:00,432.194042534,73.8198291612,0.0,0.0,220.879908,133.019064,384.768729502,353.456592901,4.83426,26.4778766016
 03/08  18:00:00,351.883275224,73.1786514415,0.0,0.0,220.879908,53.238744,556.694645827,525.382675655,4.83426,26.4777101722
 03/08  19:00:00,367.149756195,73.1657065557,0.0,0.0,220.879908,53.238744,669.23282511,628.992407429,4.83426,35.406157681
 03/08  20:00:00,370.751836285,73.1657065557,0.0,0.0,220.879908,53.238744,658.934212038,645.425393551,4.83426,8.67455848664
 03/08  21:00:00,370.51135683,73.1657065557,0.0,0.0,220.879908,53.238744,620.721804274,607.221776927,4.83426,8.66576734628
 03/08  22:00:00,117.86625998,0.0,0.0,0.0,43.513341876,52.539744,13.4995897594,0.0,4.83426,8.66532975936
 03/08  23:00:00,117.660237227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  24:00:00,118.683817912,0.0,0.0,0.0,43.513341876,52.539744,13.4618942371,0.0,4.83426,8.6276342371
 03/09  01:00:00,117.727698103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.739569664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.733992682,0.0,0.0,0.0,43.513341876,52.539744,13.4491723566,0.0,4.83426,8.61491235661
 03/09  04:00:00,117.724656648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.145477356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.106302384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,184.266683045,73.1657065557,0.00187090762807,0.0,43.513341876,53.238744,1156.09520091,1151.24094091,4.83426,0.02
 03/09  08:00:00,352.873082719,73.1657065557,0.0,0.0,220.879908,53.238744,1004.09619034,973.039346602,4.83426,26.2225837348
 03/09  09:00:00,445.041935817,73.1724848267,0.00169476741839,0.0,220.879908,145.652643033,814.491768068,760.645127208,36.25695,17.5896908602
 03/09  10:00:00,444.863643286,73.3783181658,0.0023496063527,0.0,220.879908,145.652643033,691.246700747,619.513873859,36.25695,35.4758768881
 03/09  11:00:00,451.086048334,73.8475350018,0.00163752545426,0.0,220.879908,151.653867033,585.112274766,501.259583923,48.3426,35.5100908434
 03/09  12:00:00,452.582839785,74.4909448282,0.0,0.0,220.879908,151.653867033,486.965938861,394.101201423,48.3426,44.5221374382
 03/09  13:00:00,452.390620169,75.2764482834,0.0,0.0,220.879908,151.653867033,397.948608135,313.895735511,48.3426,35.7102726239
 03/09  14:00:00,447.304480524,76.1789733252,0.0,0.0,220.879908,145.652643033,330.78400985,261.921927817,24.1713,44.6907820328
 03/09  15:00:00,467.173805637,77.0238330458,16.5781605626,0.0,220.879908,145.652643033,253.674219595,194.020831208,24.1713,35.4820883875
 03/09  16:00:00,479.830004898,77.2984204364,36.7099680731,0.0,220.879908,137.835547516,170.994738002,130.625100271,4.83426,35.5353777307
 03/09  17:00:00,469.279388263,74.5126481488,34.0646782039,0.0,220.879908,133.019064,66.0600740182,34.7486192751,4.83426,26.4771947431
 03/09  18:00:00,365.308381195,73.321308626,12.4047313173,0.0,220.879908,53.238744,140.907409091,109.595702825,4.83426,26.4774462659
 03/09  19:00:00,366.516230023,73.1889729128,0.0,0.0,220.879908,53.238744,261.950192529,221.710702735,4.83426,35.4052297945
 03/09  20:00:00,369.903055665,73.1657065557,0.0,0.0,220.879908,53.238744,313.543100858,300.035222505,4.83426,8.67361835285
 03/09  21:00:00,369.879493879,73.1657065557,0.0,0.0,220.879908,53.238744,334.120266311,320.621083876,4.83426,8.66492243538
 03/09  22:00:00,117.929864811,0.0,0.0,0.0,43.513341876,52.539744,13.499813935,0.0,4.83426,8.665553935
 03/09  23:00:00,117.702552659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  24:00:00,118.694553519,0.0,0.0,0.0,43.513341876,52.539744,13.4617251076,0.0,4.83426,8.62746510762
 03/10  01:00:00,117.737171845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.731040588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.709893787,0.0,0.0,0.0,43.513341876,52.539744,13.4500088502,0.0,4.83426,8.61574885021
 03/10  04:00:00,117.685564211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  05:00:00,119.781466463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.430471127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,185.215734396,73.1657065557,0.00163641209558,0.0,43.513341876,53.238744,1526.62531853,1513.17514346,4.83426,8.61591506184
 03/10  08:00:00,353.059023941,73.1657065557,0.0,0.0,220.879908,53.238744,1267.19755238,1244.87615121,4.83426,17.4871411641
 03/10  09:00:00,445.478269587,73.1657065557,0.00151785076079,0.0,220.879908,145.652643033,1015.74149899,953.112349363,36.25695,26.3721996258
 03/10  10:00:00,445.640719541,73.2442475416,0.00192269303866,0.0,220.879908,145.652643033,906.329558514,843.463426504,36.25695,26.6091820104
 03/10  11:00:00,451.862071169,73.5701774254,0.00139571251523,0.0,220.879908,151.653867033,842.96498275,759.113956623,48.3426,35.5084261272
 03/10  12:00:00,452.576584323,74.2059678839,0.0,0.0,220.879908,151.653867033,619.757682537,526.895690957,48.3426,44.5193915792
 03/10  13:00:00,452.077537776,74.9710871401,0.0,0.0,220.879908,151.653867033,424.871989131,340.821738743,48.3426,35.707650388
 03/10  14:00:00,446.637070223,75.5248475952,0.0,0.0,220.879908,145.652643033,375.033781744,306.175669999,24.1713,44.6868117449
 03/10  15:00:00,447.00886282,75.9218284348,0.0,0.0,220.879908,145.652643033,320.189591379,260.538840676,24.1713,35.4794507027
 03/10  16:00:00,439.537574785,76.328624899,0.0,0.0,220.879908,137.835547516,216.491530243,176.124181388,4.83426,35.5330888549
 03/10  17:00:00,432.399979626,74.2546394134,0.0,0.0,220.879908,133.019064,113.062043475,81.7521098363,4.83426,26.475673639
