Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  18:00:00,351.604403477,73.2570673204,0.0,0.0,220.879908,53.238744,215.602376579,184.293048702,4.83426,26.4750678768
 03/10  19:00:00,366.500586898,73.1731297698,0.0,0.0,220.879908,53.238744,344.023703774,303.785373858,4.83426,35.4040699153
 03/10  20:00:00,369.558365189,73.1657065557,0.0,0.0,220.879908,53.238744,459.296599563,445.789127132,4.83426,8.67321243172
 03/10  21:00:00,369.605292693,73.1657065557,0.0,0.0,220.879908,53.238744,508.420075488,494.92130253,4.83426,8.66451295785
 03/10  22:00:00,117.547528351,0.0,0.0,0.0,43.513341876,52.539744,13.4993799094,0.0,4.83426,8.66511990945
 03/10  23:00:00,117.641702438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  24:00:00,118.665518558,0.0,0.0,0.0,43.513341876,52.539744,13.4604825634,0.0,4.83426,8.62622256337
 03/11  01:00:00,117.692366066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.693754276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.678432252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.659242047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,118.06701384,0.0,0.0,0.0,43.513341876,52.539744,13.4442133455,0.0,4.83426,8.6099533455
 03/11  06:00:00,118.019444674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,109.055637835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,99.9863039387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,100.030723624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.102846646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  11:00:00,100.135272685,0.0,0.0,0.0,43.513341876,52.539744,22.209264753,0.0,4.83426,17.375004753
 03/11  12:00:00,101.010997404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  13:00:00,100.132305095,0.0,0.0,0.0,43.513341876,52.539744,13.4785969307,0.0,4.83426,8.64433693068
 03/11  14:00:00,100.258837809,0.0,0.0,0.0,43.513341876,52.539744,13.4728593589,0.0,4.83426,8.63859935886
 03/11  15:00:00,100.33008513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,100.32320641,0.0,0.0,0.0,43.513341876,52.539744,13.4723788557,0.0,4.83426,8.63811885569
 03/11  17:00:00,100.105945062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,100.067238497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,114.960801998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.325859439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.274574757,0.0,0.0,0.0,43.513341876,52.539744,13.4442171466,0.0,4.83426,8.60995714664
 03/11  22:00:00,118.065304621,0.0,0.0,0.0,43.513341876,52.539744,22.3624738207,0.0,4.83426,17.5282138207
 03/11  23:00:00,117.719081569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.605423356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.681769971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.663697154,0.0,0.0,0.0,43.513341876,52.539744,13.4442060417,0.0,4.83426,8.60994604171
 03/12  03:00:00,117.645439007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  04:00:00,118.05431549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,118.004731289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,118.01336513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,108.895828538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  08:00:00,99.9379021115,0.0,0.0,0.0,43.513341876,52.539744,13.4500659925,0.0,4.83426,8.61580599249
 03/12  09:00:00,99.9968766188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  10:00:00,100.03112959,0.0,0.0,0.0,43.513341876,52.539744,13.5307895943,0.0,4.83426,8.6965295943
 03/12  11:00:00,100.951171608,0.0,0.0,0.0,43.513341876,52.539744,13.478255794,0.0,4.83426,8.64399579399
 03/12  12:00:00,100.021317861,0.0,0.0,0.0,43.513341876,52.539744,13.477963355,0.0,4.83426,8.64370335505
 03/12  13:00:00,100.108200622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,100.158635749,0.0,0.0,0.0,43.513341876,52.539744,13.4723156043,0.0,4.83426,8.63805560433
 03/12  15:00:00,100.170180753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  16:00:00,99.9688766629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.9535373353,0.0,0.0,0.0,43.513341876,52.539744,13.444255253,0.0,4.83426,8.60999525296
 03/12  18:00:00,99.9371615556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,115.291092347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.235188604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,118.024950538,0.0,0.0,0.0,43.513341876,52.539744,22.3623759862,0.0,4.83426,17.5281159862
 03/12  22:00:00,117.697625204,0.0,0.0,0.0,43.513341876,52.539744,13.4442152212,0.0,4.83426,8.60995522117
 03/12  23:00:00,118.592606984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,117.683981229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.676681297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.669453886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  03:00:00,117.659631357,0.0,0.0,0.0,43.513341876,52.539744,13.4498590241,0.0,4.83426,8.61559902406
 03/13  04:00:00,118.077597054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,118.040408078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  06:00:00,192.895174145,73.1657065557,0.0,0.0,43.513341876,53.238744,1211.06905478,1206.21479478,4.83426,0.02
 03/13  07:00:00,358.941797462,73.1657065557,0.0,0.0,220.879908,53.238744,1161.13071724,1138.81178396,4.83426,17.4846732795
 03/13  08:00:00,445.334725469,73.1657065557,0.00199513133982,0.0,220.879908,145.652643033,912.644846876,850.016838835,36.25695,26.3710580411
 03/13  09:00:00,444.744301259,73.1657065557,0.00247247163089,0.0,220.879908,145.652643033,766.053938785,694.334299663,36.25695,35.462689122
 03/13  10:00:00,450.410095544,73.1657065557,0.00186674919364,0.0,220.879908,151.653867033,643.972322302,560.127585044,48.3426,35.5021372581
 03/13  11:00:00,451.21828874,73.1657065557,0.0,0.0,220.879908,151.653867033,509.143099573,425.193334817,48.3426,35.6071647562
 03/13  12:00:00,450.315299852,73.2282032788,0.0,0.0,220.879908,151.653867033,392.173215256,299.219795561,48.3426,44.6108196949
 03/13  13:00:00,444.538879729,73.4179512044,0.0,0.0,220.879908,145.652643033,325.622575653,260.362428605,24.1713,41.0888470488
 03/13  14:00:00,468.387620442,73.8369169455,21.4074874827,0.0,220.879908,145.652643033,235.941637432,181.601506236,24.1713,30.1688311954
 03/13  15:00:00,494.821854763,74.1961282842,54.7403687277,0.0,220.879908,137.835547516,143.738481335,103.380208015,4.83426,35.5240133204
 03/13  16:00:00,494.649381676,73.3054945302,60.5508073467,0.0,220.879908,133.019064,68.4447680424,28.3265003995,4.83426,35.2840076429
 03/13  17:00:00,415.278891635,73.1672994836,61.1660159836,0.0,220.879908,53.238744,93.015717676,61.7137748372,4.83426,26.4676828388
 03/13  18:00:00,415.085896894,73.1657065557,61.0313134971,0.0,220.879908,53.238744,102.811381265,71.4272907921,4.83426,26.5498304726
 03/13  19:00:00,399.695211273,73.1657065557,31.2412874763,0.0,220.879908,53.238744,125.138935125,111.631289285,4.83426,8.6733858405
 03/13  20:00:00,369.909669669,73.1657065557,0.0,0.0,220.879908,53.238744,258.338151688,244.838895223,4.83426,8.66499646559
 03/13  21:00:00,117.966031958,0.0,0.0,0.0,43.513341876,52.539744,13.4992003863,0.0,4.83426,8.66494038626
 03/13  22:00:00,117.762084437,0.0,0.0,0.0,43.513341876,52.539744,13.4698444214,0.0,4.83426,8.6355844214
 03/13  23:00:00,118.756746104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  24:00:00,117.847939503,0.0,0.0,0.0,43.513341876,52.539744,13.4498282076,0.0,4.83426,8.61556820759
 03/14  01:00:00,117.854167407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.85347181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  03:00:00,117.855661034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,120.087722036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.747880704,0.0,0.0,0.0,43.513341876,52.539744,13.4499212097,0.0,4.83426,8.61566120972
 03/14  06:00:00,219.050070178,73.1657065557,23.5813963338,0.0,43.513341876,53.238744,469.360404131,464.506144131,4.83426,0.02
 03/14  07:00:00,357.81491452,73.1657065557,0.0,0.0,220.879908,53.238744,477.376588399,455.058416211,4.83426,17.4839121885
 03/14  08:00:00,444.282250094,73.1657065557,0.00293869155183,0.0,220.879908,145.652643033,440.921985434,378.296055519,36.25695,26.3689799152
 03/14  09:00:00,449.65720443,73.182158904,4.46114695493,0.0,220.879908,145.652643033,351.21719576,279.499360335,36.25695,35.4608854251
 03/14  10:00:00,505.196284388,73.3652219802,51.1126656808,0.0,220.879908,151.653867033,229.89807622,146.061598015,48.3426,35.4938782053
 03/14  11:00:00,586.041906194,73.5811749103,129.944569142,0.0,220.879908,151.653867033,162.031563893,78.082734496,48.3426,35.6062293967
 03/14  12:00:00,599.658435348,73.8817347809,143.939643714,0.0,220.879908,151.653867033,157.199194357,73.1688424498,48.3426,35.6877519072
 03/14  13:00:00,622.438640789,74.1520136982,172.137192122,0.0,220.879908,145.652643033,151.04717182,82.2022382687,24.1713,44.6736335517
 03/14  14:00:00,656.915281738,74.6580584122,205.985917221,0.0,220.879908,145.652643033,107.849570534,48.2083098838,24.1713,35.46996065
 03/14  15:00:00,693.456213105,75.1285053122,249.636728615,0.0,220.879908,137.835547516,49.3746774326,9.01932041005,4.83426,35.5210970225
 03/14  16:00:00,711.95213048,73.5933016763,274.720036151,0.0,220.879908,133.019064,36.213358336,4.91199503471,4.83426,26.4671033013
 03/14  17:00:00,664.805014736,73.2170334529,307.607395732,0.0,220.879908,53.238744,32.6055830799,1.30366775773,4.83426,26.4676553221
 03/14  18:00:00,669.823879617,73.1999324006,312.85112946,0.0,220.879908,53.238744,40.2227079022,0.0,4.83426,35.3884479022
 03/14  19:00:00,612.406782778,73.1790741635,241.045912537,0.0,220.879908,53.238744,15.3567335959,1.84929683162,4.83426,8.67317676429
 03/14  20:00:00,551.139351817,73.1665678834,177.34209217,0.0,220.879908,53.238744,44.0069605733,30.5083460777,4.83426,8.66435449557
 03/14  21:00:00,117.931517874,0.0,0.0,0.0,43.513341876,52.539744,13.4968128931,0.0,4.83426,8.6625528931
 03/14  22:00:00,118.006879565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  23:00:00,118.921033956,0.0,0.0,0.0,43.513341876,52.539744,13.4612904397,0.0,4.83426,8.62703043969
 03/14  24:00:00,118.029768666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  01:00:00,118.014681008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,118.000548081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.987579529,0.0,0.0,0.0,43.513341876,52.539744,13.4498036992,0.0,4.83426,8.61554369924
 03/15  04:00:00,118.449296542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,118.403573145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,281.798178029,73.1657065557,86.8262243164,0.0,43.513341876,53.238744,285.073435207,280.219175207,4.83426,0.02
 03/15  07:00:00,420.287758544,73.1657065557,59.6601628183,0.0,220.879908,53.238744,308.591332908,286.272555896,4.83426,17.4845170118
 03/15  08:00:00,505.391944282,73.4271852926,57.4069912639,0.0,220.879908,145.652643033,196.94620113,134.320865995,36.25695,26.3683851351
 03/15  09:00:00,574.740460912,74.257174815,125.480485459,0.0,220.879908,145.652643033,101.557464493,29.8439124751,36.25695,35.4566020181
 03/15  10:00:00,670.074802581,74.8395649284,213.839016003,0.0,220.879908,151.653867033,83.8378983591,0.0,48.3426,35.4952983591
 03/15  11:00:00,920.156829646,76.1620454451,459.730615106,0.0,220.879908,151.653867033,83.957559305,0.0114333319128,48.3426,35.603525973
 03/15  12:00:00,1084.01641809,76.8583506129,622.903307562,0.0,220.879908,151.653867033,92.946907041,0.0,48.3426,44.604307041
 03/15  13:00:00,1084.17641149,77.0947538071,628.893570794,0.0,220.879908,145.652643033,59.9245772065,0.0182770328546,24.1713,35.7350001737
 03/15  14:00:00,1089.99424195,78.2719321693,633.36072285,0.0,220.879908,145.652643033,59.6395791462,0.0,24.1713,35.4682791462
 03/15  15:00:00,1107.87917903,81.377493332,655.728963538,0.0,220.879908,137.835547516,40.3549683657,0.00483138619624,4.83426,35.5158769795
 03/15  16:00:00,1136.8056832,77.6399121884,694.097671282,0.0,220.879908,133.019064,31.3142072256,0.0129315328629,4.83426,26.4670156927
 03/15  17:00:00,955.239757446,74.8508625321,595.662438622,0.0,220.879908,53.238744,40.1107264459,0.0,4.83426,35.2764664459
 03/15  18:00:00,890.557401853,74.1283525386,531.766891015,0.0,220.879908,53.238744,31.3800495498,0.0,4.83426,26.5457895498
 03/15  19:00:00,856.638563451,73.6768705781,482.937930726,0.0,220.879908,53.238744,13.5071498845,0.0,4.83426,8.67288988446
 03/15  20:00:00,767.765549111,73.4234428581,391.805821481,0.0,220.879908,53.238744,13.4986350978,0.0,4.83426,8.66437509777
 03/15  21:00:00,118.422273282,0.0,0.0,0.0,43.513341876,52.539744,13.4986843542,0.0,4.83426,8.66442435423
 03/15  22:00:00,118.129656738,0.0,0.0,0.0,43.513341876,52.539744,13.4700330635,0.0,4.83426,8.63577306352
 03/15  23:00:00,119.034213201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,118.147963796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,118.133107628,0.0,0.0,0.0,43.513341876,52.539744,13.4498918738,0.0,4.83426,8.61563187384
 03/16  02:00:00,118.121447792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,118.11014183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.600551523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.555792988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,531.056563306,73.1671491523,333.443845435,0.0,43.513341876,53.238744,84.5791737388,71.1292054454,4.83426,8.61570829337
 03/16  07:00:00,637.190690651,73.1657065557,274.6662083,0.0,220.879908,53.238744,114.072909785,91.7546579089,4.83426,17.4839918759
 03/16  08:00:00,718.526634571,74.1567160097,268.273112206,0.0,220.879908,145.652643033,70.5192457026,7.89916483583,36.25695,26.3631308668
 03/16  09:00:00,822.430334041,74.9378132382,370.428774344,0.0,220.879908,145.652643033,63.0007060797,0.15022632189,36.25695,26.5935297578
 03/16  10:00:00,944.108744399,75.390558214,485.028036961,0.0,220.879908,151.653867033,83.8322807462,0.0,48.3426,35.4896807462
 03/16  11:00:00,1057.17083561,75.9208008807,596.118127691,0.0,220.879908,151.653867033,92.8361239569,0.0,48.3426,44.4935239569
 03/16  12:00:00,1080.46990631,76.211070584,619.828522592,0.0,220.879908,151.653867033,84.0241495315,0.0,48.3426,35.6815495315
 03/16  13:00:00,1068.3262298,76.4534448477,613.530339431,0.0,220.879908,145.652643033,68.8405009084,0.0085732789699,24.1713,44.6606276294
 03/16  14:00:00,1067.78224964,76.6926124597,612.755829368,0.0,220.879908,145.652643033,57.4163320851,0.0,24.1713,33.2450320851
 03/16  15:00:00,997.968873294,76.6816991032,551.376894671,0.0,220.879908,137.835547516,33.9420656554,0.183656414126,4.83426,28.9241492413
 03/16  16:00:00,818.466856846,74.1897267786,380.140704335,0.0,220.879908,133.019064,41.129529854,1.08247577375,4.83426,35.2127940802
 03/16  17:00:00,715.274219987,73.2710680363,357.696401326,0.0,220.879908,53.238744,33.3929522363,2.09592107955,4.83426,26.4627711567
 03/16  18:00:00,740.24493339,73.2454294894,382.583111631,0.0,220.879908,53.238744,36.706762956,5.3328614053,4.83426,26.5396415507
 03/16  19:00:00,726.514809792,73.2224762242,353.746936534,0.0,220.879908,53.238744,31.3101694138,9.15057472573,4.83426,17.325334688
 03/16  20:00:00,651.306232693,73.1971142136,276.199848261,0.0,220.879908,53.238744,36.0450675169,31.1908075169,4.83426,0.02
 03/16  21:00:00,118.320866324,0.0,0.0,0.0,43.513341876,52.539744,13.4980648928,0.0,4.83426,8.66380489275
 03/16  22:00:00,118.038483204,0.0,0.0,0.0,43.513341876,52.539744,13.4697157241,0.0,4.83426,8.63545572414
 03/16  23:00:00,118.938755942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,118.043679747,0.0,0.0,0.0,43.513341876,52.539744,13.4498044961,0.0,4.83426,8.61554449606
 03/17  01:00:00,118.02488863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,118.006581483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.988518523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,120.287566592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  05:00:00,119.903280415,0.0,0.0,0.0,43.513341876,52.539744,13.4498490783,0.0,4.83426,8.61558907828
 03/17  06:00:00,320.796889135,73.1657065557,124.352548854,0.0,43.513341876,53.238744,341.558999862,336.704739862,4.83426,0.02
 03/17  07:00:00,402.812261431,73.1657065557,43.027610753,0.0,220.879908,53.238744,369.639554511,347.324095865,4.83426,17.4811986461
 03/17  08:00:00,506.254399584,73.5646913897,58.4180244858,0.0,220.879908,145.652643033,253.223469289,190.602078616,36.25695,26.3644406738
 03/17  09:00:00,726.808455141,74.4556750296,275.620501768,0.0,220.879908,145.652643033,124.313252091,52.6061757457,36.25695,35.4501263455
 03/17  10:00:00,952.718999792,75.199058465,493.71158861,0.0,220.879908,151.653867033,74.9602153339,0.0,48.3426,26.6176153339
 03/17  11:00:00,1069.89810151,77.1193600001,607.792227468,0.0,220.879908,151.653867033,92.8314529173,0.0,48.3426,44.4888529173
 03/17  12:00:00,1094.12412217,80.3820510689,629.15145098,0.0,220.879908,151.653867033,84.0254113576,0.0,48.3426,35.6828113576
 03/17  13:00:00,1105.58700874,83.2787156221,643.082133316,0.0,220.879908,145.652643033,68.8341216249,0.0110630432292,24.1713,44.6517585817
 03/17  14:00:00,1135.6760552,86.7079695526,669.581707362,0.0,220.879908,145.652643033,59.6347986333,0.0,24.1713,35.4634986333
 03/17  15:00:00,1147.39027347,89.9131216053,685.689428568,0.0,220.879908,137.835547516,40.3431351854,0.0,4.83426,35.5088751854
 03/17  16:00:00,1177.95949682,85.1212183958,726.428155007,0.0,220.879908,133.019064,31.307362713,0.0118295354487,4.83426,26.4612731775
 03/17  17:00:00,1075.37094126,79.7677656178,709.199107734,0.0,220.879908,53.238744,31.2979227114,0.0,4.83426,26.4636627114
 03/17  18:00:00,1043.8952456,77.4276724186,680.157453478,0.0,220.879908,53.238744,40.2122216817,0.0,4.83426,35.3779616817
 03/17  19:00:00,1038.02379628,75.523810684,661.510438196,0.0,220.879908,53.238744,13.5067471247,0.0,4.83426,8.67248712472
 03/17  20:00:00,1025.76098535,74.7286623319,647.399577252,0.0,220.879908,53.238744,13.4976774436,0.0,4.83426,8.66341744362
 03/17  21:00:00,118.141369134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  22:00:00,118.205145222,0.0,0.0,0.0,43.513341876,52.539744,13.4694621317,0.0,4.83426,8.63520213175
 03/17  23:00:00,119.090409662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,118.206198789,0.0,0.0,0.0,43.513341876,52.539744,13.4499116769,0.0,4.83426,8.61565167686
 03/18  01:00:00,118.194600561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,118.185083945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,118.177824508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,118.690173577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,118.646379246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,118.647151168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,106.513838789,0.0,0.0,0.0,43.513341876,52.539744,13.4441066833,0.0,4.83426,8.60984668328
 03/18  08:00:00,100.516738115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,100.562895995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,100.591857605,0.0,0.0,0.0,43.513341876,52.539744,13.5302994868,0.0,4.83426,8.69603948681
 03/18  11:00:00,101.412120464,0.0,0.0,0.0,43.513341876,52.539744,13.4778430219,0.0,4.83426,8.64358302194
 03/18  12:00:00,100.60758309,0.0,0.0,0.0,43.513341876,52.539744,13.4774412356,0.0,4.83426,8.64318123562
 03/18  13:00:00,100.695658922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,100.720821717,0.0,0.0,0.0,43.513341876,52.539744,13.4719366717,0.0,4.83426,8.63767667168
 03/18  15:00:00,363.79330461,1.97695951187,258.397367017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  16:00:00,421.91922088,2.68633603714,315.225147828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,392.642519114,2.84969825459,285.952171231,0.0,43.513341876,52.539744,13.4441749556,0.0,4.83426,8.60991495557
 03/18  18:00:00,244.042892028,1.41592360558,140.562829904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,115.946772996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.852492817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,118.583710797,0.0,0.0,0.0,43.513341876,52.539744,22.3562755023,0.0,4.83426,17.5220155023
 03/18  22:00:00,118.195066819,0.0,0.0,0.0,43.513341876,52.539744,13.4440603262,0.0,4.83426,8.60980032624
 03/18  23:00:00,119.017734377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  24:00:00,118.184035571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,118.176013017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  02:00:00,118.168071198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  03:00:00,118.159984831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  04:00:00,118.670355235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  05:00:00,118.625263938,0.0,0.0,0.0,43.513341876,52.539744,13.4441106808,0.0,4.83426,8.60985068077
 03/19  06:00:00,118.627827702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  07:00:00,106.492936971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  08:00:00,100.498461488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  09:00:00,100.543650378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  10:00:00,100.567473397,0.0,0.0,0.0,43.513341876,52.539744,22.2040670162,0.0,4.83426,17.3698070162
 03/19  11:00:00,101.393545707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  12:00:00,100.61239602,0.0,0.0,0.0,43.513341876,52.539744,13.4777105645,0.0,4.83426,8.64345056453
 03/19  13:00:00,408.931457715,2.31730310013,302.586935784,0.0,43.513341876,52.539744,13.477293739,0.0,4.83426,8.64303373903
 03/19  14:00:00,552.906046102,4.01441206659,443.045159194,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,598.476068555,4.73015063386,487.59417353,0.0,43.513341876,52.539744,13.4720676401,0.0,4.83426,8.63780764007
 03/19  16:00:00,491.664125338,4.00997854015,382.929541087,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  17:00:00,476.984661687,4.20797355077,368.150377406,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,297.484395142,2.50011304326,192.298314278,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,234.479529371,1.65620944281,115.579118703,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.702001414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,118.325817765,0.0,0.0,0.0,43.513341876,52.539744,31.1068077078,0.0,4.83426,26.2725477078
 03/19  22:00:00,117.905584625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.754099549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  24:00:00,117.853965476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,117.829708992,0.0,0.0,0.0,43.513341876,52.539744,13.4497530973,0.0,4.83426,8.61549309725
 03/20  02:00:00,117.809072328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  03:00:00,117.789273229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  04:00:00,118.196234649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  05:00:00,118.147664052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  06:00:00,192.512295229,73.1657065557,0.00289732723778,0.0,43.513341876,53.238744,1075.26073405,1061.81096971,4.83426,8.61550433725
 03/20  07:00:00,358.459596407,73.1657065557,0.0,0.0,220.879908,53.238744,962.785091895,940.470858879,4.83426,17.4799730164
 03/20  08:00:00,444.824785571,73.2015633995,0.0020748176755,0.0,220.879908,145.652643033,759.415249174,696.803213517,36.25695,26.355085657
 03/20  09:00:00,444.954360313,73.5354785611,0.00284147272135,0.0,220.879908,145.652643033,646.465380361,583.623249858,36.25695,26.5851805023
 03/20  10:00:00,451.426079131,74.1849565228,0.00209358705484,0.0,220.879908,151.653867033,528.258683719,444.441985115,48.3426,35.4740986046
 03/20  11:00:00,489.636403889,75.181566351,35.7788946241,0.0,220.879908,151.653867033,341.035964603,257.11375513,48.3426,35.5796094733
 03/20  12:00:00,526.241512529,76.1867716136,69.2184119723,0.0,220.879908,151.653867033,289.899159536,196.978340901,48.3426,44.5782186351
 03/20  13:00:00,504.208196567,77.3756066792,50.4956031589,0.0,220.879908,145.652643033,219.943690286,160.056591198,24.1713,35.7157990883
 03/20  14:00:00,540.930310547,78.3728250304,86.3296517954,0.0,220.879908,145.652643033,201.831714295,142.209219811,24.1713,35.4511944841
 03/20  15:00:00,515.070819942,78.9820613004,67.8547754218,0.0,220.879908,137.835547516,163.602526578,123.264802808,4.83426,35.5034637697
 03/20  16:00:00,481.568935064,75.5400340082,43.8883122153,0.0,220.879908,133.019064,63.4394611982,32.1507025597,4.83426,26.4544986385
 03/20  17:00:00,366.677766201,73.7590216511,13.2464893611,0.0,220.879908,53.238744,130.966623538,99.6751056761,4.83426,26.4572578621
 03/20  18:00:00,351.741753719,73.3141611444,0.0,0.0,220.879908,53.238744,208.116755356,167.910196139,4.83426,35.3722992167
 03/20  19:00:00,366.983048555,73.2097189681,0.0,0.0,220.879908,53.238744,260.35269326,246.846786819,4.83426,8.67164644029
 03/20  20:00:00,369.904585139,73.1708809883,0.0,0.0,220.879908,53.238744,312.683356692,299.185452947,4.83426,8.6636437455
 03/20  21:00:00,117.950482847,0.0,0.0,0.0,43.513341876,52.539744,13.4972889479,0.0,4.83426,8.66302894787
 03/20  22:00:00,117.731442145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  23:00:00,118.717381761,0.0,0.0,0.0,43.513341876,52.539744,13.4609749912,0.0,4.83426,8.62671499116
 03/20  24:00:00,117.788773147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  01:00:00,117.791118462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.775912013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.760735216,0.0,0.0,0.0,43.513341876,52.539744,13.4495714177,0.0,4.83426,8.61531141774
 03/21  04:00:00,119.867824056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,119.529537589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,193.213699701,73.1657065557,0.00230222503728,0.0,43.513341876,53.238744,1023.1522553,1018.2979953,4.83426,0.02
 03/21  07:00:00,358.83824152,73.1657065557,0.0,0.0,220.879908,53.238744,1072.31033235,1049.99735966,4.83426,17.4787126991
 03/21  08:00:00,445.042414388,73.1657065557,0.00218276195264,0.0,220.879908,145.652643033,808.367051734,745.753707917,36.25695,26.3563938171
 03/21  09:00:00,444.520057877,73.2805137903,0.00322873109546,0.0,220.879908,145.652643033,564.129510087,492.434741091,36.25695,35.4378189964
 03/21  10:00:00,450.849660159,73.7046676656,0.00208044023307,0.0,220.879908,151.653867033,430.031691899,346.214468489,48.3426,35.4746234107
 03/21  11:00:00,452.454577604,74.4071079338,0.0,0.0,220.879908,151.653867033,323.882363058,239.959982642,48.3426,35.5797804159
 03/21  12:00:00,494.018831678,75.5631113891,38.6782428907,0.0,220.879908,151.653867033,205.817565506,121.812690747,48.3426,35.6622747598
 03/21  13:00:00,587.877564325,77.0308969843,136.455542569,0.0,220.879908,145.652643033,107.402408043,38.5933617328,24.1713,44.6377463099
 03/21  14:00:00,706.072547965,78.6168906534,250.967565193,0.0,220.879908,145.652643033,62.4938377548,2.87394781339,24.1713,35.4485899414
 03/21  15:00:00,715.204593938,80.172755472,267.970567112,0.0,220.879908,137.835547516,40.8207623887,0.488923382999,4.83426,35.4975790057
 03/21  16:00:00,786.63513277,76.8635914925,347.769345945,0.0,220.879908,133.019064,31.2976252905,0.010131465618,4.83426,26.4532338249
 03/21  17:00:00,654.000345808,74.6809318553,297.199417713,0.0,220.879908,53.238744,31.2894402903,0.0,4.83426,26.4551802903
 03/21  18:00:00,574.646877763,73.9085560343,218.85434151,0.0,220.879908,53.238744,38.7047382266,1.95536907678,4.83426,31.9151091498
 03/21  19:00:00,534.572226578,73.4651548916,167.507204636,0.0,220.879908,53.238744,28.0183867683,11.1382216996,4.83426,12.0459050687
 03/21  20:00:00,499.673810817,73.2870933878,127.078609258,0.0,220.879908,53.238744,50.0603040976,45.2060440976,4.83426,0.02
 03/21  21:00:00,117.799732342,0.0,0.0,0.0,43.513341876,52.539744,13.4978472187,0.0,4.83426,8.66358721869
 03/21  22:00:00,117.879635676,0.0,0.0,0.0,43.513341876,52.539744,13.4690804565,0.0,4.83426,8.6348204565
 03/21  23:00:00,118.824163138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.887545437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  01:00:00,117.86331865,0.0,0.0,0.0,43.513341876,52.539744,13.4496047457,0.0,4.83426,8.61534474568
 03/22  02:00:00,117.824297236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.790887872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  04:00:00,118.18638465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,118.126011899,0.0,0.0,0.0,43.513341876,52.539744,13.4495768088,0.0,4.83426,8.61531680883
 03/22  06:00:00,192.771831865,73.1657065557,0.00257867126299,0.0,43.513341876,53.238744,1031.20109989,1026.34683989,4.83426,0.02
 03/22  07:00:00,355.506525809,73.1657065557,0.0,0.0,220.879908,53.238744,947.238099183,924.928224697,4.83426,17.4756144857
 03/22  08:00:00,444.444134748,73.1813020474,0.00372826098316,0.0,220.879908,145.652643033,604.531004433,541.920661569,36.25695,26.3533928641
 03/22  09:00:00,490.038465667,73.616327794,43.6062978771,0.0,220.879908,145.652643033,304.759024871,241.923390023,36.25695,26.5786848481
 03/22  10:00:00,552.034766333,74.601374453,96.2861894035,0.0,220.879908,151.653867033,163.349287682,79.5373443327,48.3426,35.4693433494
 03/22  11:00:00,627.842731659,76.0973961158,170.399461989,0.0,220.879908,151.653867033,90.1618200871,6.24335689501,48.3426,35.5758631921
 03/22  12:00:00,747.865966856,78.138903448,288.881535585,0.0,220.879908,151.653867033,92.9128851298,0.0,48.3426,44.5702851298
 03/22  13:00:00,878.943970593,80.1741415131,423.573781982,0.0,220.879908,145.652643033,59.889347425,0.00790014984676,24.1713,35.7101472751
 03/22  14:00:00,965.754246115,82.1632888982,508.278214706,0.0,220.879908,145.652643033,59.6160631556,0.0,24.1713,35.4447631556
 03/22  15:00:00,1059.63838937,84.3682388486,607.65261342,0.0,220.879908,137.835547516,40.3379356194,0.00540047541135,4.83426,35.498275144
 03/22  16:00:00,1065.5342243,79.9277545986,623.025169615,0.0,220.879908,133.019064,31.2951509975,0.0114954835728,4.83426,26.4493955139
 03/22  17:00:00,917.013260528,76.652677525,557.508183261,0.0,220.879908,53.238744,31.2841581991,0.0,4.83426,26.4498981991
 03/22  18:00:00,831.11519346,75.454332507,472.966047924,0.0,220.879908,53.238744,40.1979473962,0.0,4.83426,35.3636873962
 03/22  19:00:00,652.934213823,74.2466315726,284.008831754,0.0,220.879908,53.238744,15.3742322492,1.86788708968,4.83426,8.67208515949
 03/22  20:00:00,488.047927425,73.5937353627,114.343420935,0.0,220.879908,53.238744,72.0938989495,58.5969784604,4.83426,8.6626604891
 03/22  21:00:00,118.099384384,0.0,0.0,0.0,43.513341876,52.539744,13.4973023547,0.0,4.83426,8.66304235467
 03/22  22:00:00,117.85447623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  23:00:00,118.828357592,0.0,0.0,0.0,43.513341876,52.539744,13.459022158,0.0,4.83426,8.62476215802
 03/22  24:00:00,117.903811263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.898331313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.882112772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.865910441,0.0,0.0,0.0,43.513341876,52.539744,13.4495323301,0.0,4.83426,8.61527233009
 03/23  04:00:00,118.283146182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,118.237094854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,192.075115933,73.1657065557,0.00345603474352,0.0,43.513341876,53.238744,564.42264441,559.56838441,4.83426,0.02
 03/23  07:00:00,354.814361907,73.1657065557,0.0,0.0,220.879908,53.238744,537.964079617,515.653424827,4.83426,17.4763947902
 03/23  08:00:00,460.799422413,73.3685671261,15.3503263849,0.0,220.879908,145.652643033,342.712354269,280.103076352,36.25695,26.3523279168
 03/23  09:00:00,521.685735626,74.239712948,72.8850896551,0.0,220.879908,145.652643033,172.94293236,101.259564821,36.25695,35.4264175386
 03/23  10:00:00,678.904957116,75.6516306635,221.447575077,0.0,220.879908,151.653867033,84.9267679244,1.11350957179,48.3426,35.4706583526
 03/23  11:00:00,840.476539734,77.6842297127,379.857982663,0.0,220.879908,151.653867033,83.9141545965,0.0,48.3426,35.5715545965
 03/23  12:00:00,939.372621077,79.7186324747,477.435823221,0.0,220.879908,151.653867033,84.0010872103,0.0,48.3426,35.6584872103
 03/23  13:00:00,1024.69084128,81.7720910731,565.969149015,0.0,220.879908,145.652643033,68.8113104957,0.0165964023255,24.1713,44.6234140933
 03/23  14:00:00,1105.03424253,83.6602162997,644.126708863,0.0,220.879908,145.652643033,50.75718208,0.0,24.1713,26.58588208
 03/23  15:00:00,1116.45013432,85.2651707294,662.107859171,0.0,220.879908,137.835547516,40.3314707276,0.00554428319945,4.83426,35.4916664444
 03/23  16:00:00,1051.63647884,80.0069593742,607.752452149,0.0,220.879908,133.019064,38.2817971399,0.0142760776207,4.83426,33.4332610622
 03/23  17:00:00,777.401537257,75.9875807235,417.349053188,0.0,220.879908,53.238744,33.1010926814,0.0,4.83426,28.2668326814
 03/23  18:00:00,628.489564676,74.7126860125,270.287578661,0.0,220.879908,53.238744,31.3593676079,0.0,4.83426,26.5251076079
 03/23  19:00:00,523.591868511,73.8507536161,154.749422153,0.0,220.879908,53.238744,31.4129093284,17.9069278367,4.83426,8.67172149176
 03/23  20:00:00,461.192220106,73.4349014325,87.4553858078,0.0,220.879908,53.238744,77.1252450286,63.6278747496,4.83426,8.66311027899
 03/23  21:00:00,118.215343834,0.0,0.0,0.0,43.513341876,52.539744,13.4967096824,0.0,4.83426,8.66244968239
 03/23  22:00:00,117.976373611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.929281718,0.0,0.0,0.0,43.513341876,52.539744,13.4608052198,0.0,4.83426,8.62654521978
 03/23  24:00:00,118.032768719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,118.028782759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,118.024095681,0.0,0.0,0.0,43.513341876,52.539744,13.4495513354,0.0,4.83426,8.61529133545
 03/24  03:00:00,118.020183264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,120.385704109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,120.026130417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,372.266277843,73.1657065557,175.232761221,0.0,43.513341876,53.238744,199.30281446,194.44855446,4.83426,0.02
 03/24  07:00:00,545.986903498,73.1657065557,187.324116236,0.0,220.879908,53.238744,219.667030758,188.63197227,4.83426,26.2007984884
 03/24  08:00:00,652.782892826,73.9268436724,203.254145742,0.0,220.879908,145.652643033,116.652039959,62.8208696245,36.25695,17.574220334
 03/24  09:00:00,808.333929773,75.3395706753,356.069867209,0.0,220.879908,145.652643033,72.9200287464,1.23082993199,36.25695,35.4322488144
 03/24  10:00:00,1048.69944929,77.2994509671,587.425028947,0.0,220.879908,151.653867033,83.8040858293,0.0,48.3426,35.4614858293
 03/24  11:00:00,1112.19400148,78.7864774183,648.620946726,0.0,220.879908,151.653867033,83.9105360411,0.0,48.3426,35.5679360411
 03/24  12:00:00,1138.76403846,81.2424221833,673.380409209,0.0,220.879908,151.653867033,83.9914390889,0.0,48.3426,35.6488390889
 03/24  13:00:00,1132.54547724,83.7512048068,669.962619331,0.0,220.879908,145.652643033,68.8013498576,0.0117848218434,24.1713,44.6182650357
 03/24  14:00:00,1116.42958727,85.5914501511,651.991264748,0.0,220.879908,145.652643033,59.6084436328,0.0,24.1713,35.4371436328
 03/24  15:00:00,1113.58967192,86.7919328423,655.875647126,0.0,220.879908,137.835547516,34.1969130667,0.0,4.83426,29.3626530667
 03/24  16:00:00,1134.71101656,80.4572682434,688.828433258,0.0,220.879908,133.019064,37.3691462681,0.012312074976,4.83426,32.5225741931
 03/24  17:00:00,1036.68448144,76.6092695786,674.834518343,0.0,220.879908,53.238744,31.2773142305,0.0,4.83426,26.4430542305
 03/24  18:00:00,1013.12221868,75.412308003,652.695238113,0.0,220.879908,53.238744,31.3546984064,0.0,4.83426,26.5204384064
 03/24  19:00:00,881.156941234,74.4266177881,510.233139066,0.0,220.879908,53.238744,13.50532686,0.0,4.83426,8.67106685997
 03/24  20:00:00,709.09479979,73.7854993409,333.622278251,0.0,220.879908,53.238744,21.7192358052,8.22180830311,4.83426,8.66316750214
 03/24  21:00:00,117.993695751,0.0,0.0,0.0,43.513341876,52.539744,13.4972114834,0.0,4.83426,8.66295148339
 03/24  22:00:00,118.069995628,0.0,0.0,0.0,43.513341876,52.539744,13.4692253803,0.0,4.83426,8.63496538032
 03/24  23:00:00,118.983292714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,118.085342165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,118.067552144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,118.052162011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,118.036549884,0.0,0.0,0.0,43.513341876,52.539744,13.4440044695,0.0,4.83426,8.60974446951
 03/25  04:00:00,118.498167278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,118.452263209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.45657639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,103.360861512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.434411646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.557817876,0.0,0.0,0.0,43.513341876,52.539744,13.4483034852,0.0,4.83426,8.61404348524
 03/25  10:00:00,100.610455921,0.0,0.0,0.0,43.513341876,52.539744,13.5261201534,0.0,4.83426,8.69186015337
 03/25  11:00:00,101.442871159,0.0,0.0,0.0,43.513341876,52.539744,13.4767498494,0.0,4.83426,8.64248984941
 03/25  12:00:00,100.647064503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  13:00:00,100.732759339,0.0,0.0,0.0,43.513341876,52.539744,13.471054183,0.0,4.83426,8.63679418299
 03/25  14:00:00,151.791549024,0.615281105777,49.7066115811,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  15:00:00,455.254811423,3.91312521748,346.45206487,0.0,43.513341876,52.539744,13.4696224433,0.0,4.83426,8.63536244333
 03/25  16:00:00,308.785411504,2.45448251148,203.480750634,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,452.422520775,4.14604905113,343.865236133,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,290.623419189,2.45770643871,185.536550145,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,112.908933517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.802292866,0.0,0.0,0.0,43.513341876,52.539744,13.4439190361,0.0,4.83426,8.60965903607
 03/25  21:00:00,118.533528595,0.0,0.0,0.0,43.513341876,52.539744,22.3493080245,0.0,4.83426,17.5150480245
 03/25  22:00:00,118.147775086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.973292373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,118.129191736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,118.117304435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,118.103492915,0.0,0.0,0.0,43.513341876,52.539744,13.4439473336,0.0,4.83426,8.60968733356
 03/26  03:00:00,118.090038089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.579792823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.530514698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,118.529082002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,103.436853905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,100.49443774,0.0,0.0,0.0,43.513341876,52.539744,13.4493748726,0.0,4.83426,8.61511487261
 03/26  09:00:00,100.617086517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.680564467,0.0,0.0,0.0,43.513341876,52.539744,13.5278567584,0.0,4.83426,8.6935967584
 03/26  11:00:00,101.491520446,0.0,0.0,0.0,43.513341876,52.539744,13.4765103259,0.0,4.83426,8.64225032594
 03/26  12:00:00,100.683693402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  13:00:00,320.260190867,1.79441832064,215.386148648,0.0,43.513341876,52.539744,13.4766624163,0.0,4.83426,8.64240241628
 03/26  14:00:00,375.138491467,2.56778996254,268.711474339,0.0,43.513341876,52.539744,13.4713007061,0.0,4.83426,8.63704070607
 03/26  15:00:00,450.715032289,3.38069977268,342.839854469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  16:00:00,458.132086212,3.65314061026,350.138415712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,364.867025561,2.73260383911,258.759022674,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,242.194660162,1.65298551558,138.481660514,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,112.96936043,0.0,0.0,0.0,43.513341876,52.539744,13.4439713767,0.0,4.83426,8.60971137671
 03/26  20:00:00,118.86935472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.609141178,0.0,0.0,0.0,43.513341876,52.539744,22.3462856378,0.0,4.83426,17.5120256378
 03/26  22:00:00,118.210515515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,119.026518612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,118.193862645,0.0,0.0,0.0,43.513341876,52.539744,13.4439536115,0.0,4.83426,8.60969361153
 03/27  01:00:00,118.184878462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,118.17106332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,118.157229223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.66622684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.616490707,0.0,0.0,0.0,43.513341876,52.539744,13.4493694636,0.0,4.83426,8.61510946364
 03/27  06:00:00,749.545960407,73.3868391249,549.733116353,0.0,43.513341876,53.238744,4.8698878388,0.0156278388005,4.83426,0.02
 03/27  07:00:00,921.56933531,73.1657065557,559.646440346,0.0,220.879908,53.238744,22.3056525564,0.0,4.83426,17.4713925564
 03/27  08:00:00,1060.48829158,76.0191159439,605.469991616,0.0,220.879908,145.652643033,62.6010274741,0.0,36.25695,26.3440774741
 03/27  09:00:00,1072.91087463,77.4007748473,615.776529193,0.0,220.879908,145.652643033,62.8214848801,0.0,36.25695,26.5645348801
 03/27  10:00:00,1109.016058,78.8806303115,644.007831117,0.0,220.879908,151.653867033,83.7943721511,0.0,48.3426,35.4517721511
 03/27  11:00:00,1131.8838468,80.5422407029,664.120013141,0.0,220.879908,151.653867033,83.8968308911,0.0,48.3426,35.5542308911
 03/27  12:00:00,1140.46938142,81.6629872986,672.316134389,0.0,220.879908,151.653867033,92.8839156217,0.0,48.3426,44.5413156217
 03/27  13:00:00,1128.01910602,83.1214209258,664.068967648,0.0,220.879908,145.652643033,59.8690547408,0.0115890959721,24.1713,35.6861656448
 03/27  14:00:00,1127.5784318,84.7731523866,662.025459169,0.0,220.879908,145.652643033,59.5972134602,0.0,24.1713,35.4259134602
 03/27  15:00:00,1136.23208736,85.5613345069,677.928400308,0.0,220.879908,137.835547516,40.3098876843,0.0,4.83426,35.4756276843
 03/27  16:00:00,1163.62940488,79.0677098676,717.211904106,0.0,220.879908,133.019064,31.2848515302,0.0122836387062,4.83426,26.4383078915
 03/27  17:00:00,1066.6905934,75.9288519665,703.712346748,0.0,220.879908,53.238744,31.2726896259,0.0,4.83426,26.4384296259
 03/27  18:00:00,1056.52415487,75.3440139926,694.310896978,0.0,220.879908,53.238744,31.348755264,0.0,4.83426,26.514495264
 03/27  19:00:00,1046.75241802,74.7696619347,672.88014612,0.0,220.879908,53.238744,13.5051259756,0.0,4.83426,8.67086597558
 03/27  20:00:00,1046.50249452,74.3981722276,667.177077181,0.0,220.879908,53.238744,13.4966669949,0.0,4.83426,8.6624069949
 03/27  21:00:00,118.618932019,0.0,0.0,0.0,43.513341876,52.539744,13.4964916959,0.0,4.83426,8.66223169593
 03/27  22:00:00,118.283944711,0.0,0.0,0.0,43.513341876,52.539744,13.4685875432,0.0,4.83426,8.63432754324
 03/27  23:00:00,119.151183818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,118.281786341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,118.271652366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,118.261683693,0.0,0.0,0.0,43.513341876,52.539744,13.4494306975,0.0,4.83426,8.61517069746
 03/28  03:00:00,118.252571613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,120.896378828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,120.489001452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,818.291131072,73.6314857506,615.621853464,0.0,43.513341876,53.238744,13.4492963081,0.0,4.83426,8.61503630805
 03/28  07:00:00,983.176420139,73.1657065557,620.200256167,0.0,220.879908,53.238744,22.304501477,0.0,4.83426,17.470241477
 03/28  08:00:00,1061.82351588,76.8270686981,605.794197436,0.0,220.879908,145.652643033,53.8262676561,0.0,36.25695,17.5693176561
 03/28  09:00:00,1057.73042601,78.1527849508,599.710405702,0.0,220.879908,145.652643033,71.6688411437,0.0,36.25695,35.4118911437
 03/28  10:00:00,1097.53458469,80.3132632381,630.942129975,0.0,220.879908,151.653867033,83.7922568688,0.0,48.3426,35.4496568688
 03/28  11:00:00,1140.12958174,83.8410121567,668.96225607,0.0,220.879908,151.653867033,83.897451604,0.0,48.3426,35.554851604
