Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/28  12:00:00,1158.64951066,87.3309304304,684.538806187,0.0,220.879908,151.653867033,83.9764330186,0.0,48.3426,35.6338330186
 03/28  13:00:00,1164.26456656,90.1868517533,693.017284325,0.0,220.879908,145.652643033,68.778281987,0.0114879918328,24.1713,44.5954939952
 03/28  14:00:00,1172.48329822,93.0113776264,698.261048163,0.0,220.879908,145.652643033,50.7424381543,0.0,24.1713,26.5711381543
 03/28  15:00:00,1166.78980575,94.7891131004,698.670160369,0.0,220.879908,137.835547516,40.310999173,0.00716119496835,4.83426,35.469577978
 03/28  16:00:00,1192.76797672,87.5812592166,737.207511092,0.0,220.879908,133.019064,31.281855217,0.0116232479702,4.83426,26.4359719691
 03/28  17:00:00,1099.59339519,81.6706332603,730.141619571,0.0,220.879908,53.238744,31.2707439178,0.0,4.83426,26.4364839178
 03/28  18:00:00,1079.2190061,79.4599186339,712.452985018,0.0,220.879908,53.238744,40.1760655747,0.0,4.83426,35.3418055747
 03/28  19:00:00,1065.95047809,77.0751296379,690.037773109,0.0,220.879908,53.238744,13.5049264117,0.0,4.83426,8.67066641168
 03/28  20:00:00,1042.54066504,75.7910403726,662.583055993,0.0,220.879908,53.238744,13.4961439693,0.0,4.83426,8.66188396934
 03/28  21:00:00,118.181468326,0.0,0.0,0.0,43.513341876,52.539744,13.4964039857,0.0,4.83426,8.6621439857
 03/28  22:00:00,118.216623136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,119.100422544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,118.219666964,0.0,0.0,0.0,43.513341876,52.539744,13.4494541021,0.0,4.83426,8.61519410206
 03/29  01:00:00,118.211221313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,118.206642349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,118.203942579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.720906224,0.0,0.0,0.0,43.513341876,52.539744,13.4492895012,0.0,4.83426,8.61502950122
 03/29  05:00:00,118.682396286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,817.207789005,73.4828195991,616.909358959,0.0,43.513341876,53.238744,4.870456731,0.0161967310044,4.83426,0.02
 03/29  07:00:00,983.901986625,73.1657065557,621.537812135,0.0,220.879908,53.238744,22.3055734209,0.0,4.83426,17.4713134209
 03/29  08:00:00,1069.39695655,77.1314735879,612.95193142,0.0,220.879908,145.652643033,62.6040873136,0.00498077717325,36.25695,26.3421565364
 03/29  09:00:00,1096.47967896,79.6317916081,636.579607873,0.0,220.879908,145.652643033,62.8183719332,0.0,36.25695,26.5614219332
 03/29  10:00:00,1131.14655928,82.9052812152,661.595856001,0.0,220.879908,151.653867033,83.7859905425,0.0,48.3426,35.4433905425
 03/29  11:00:00,1160.32989879,86.2086120388,686.333177802,0.0,220.879908,151.653867033,83.8866797142,0.0,48.3426,35.5440797142
 03/29  12:00:00,1177.16970967,89.410814624,700.289350528,0.0,220.879908,151.653867033,92.8739139571,0.0,48.3426,44.5313139571
 03/29  13:00:00,1173.54851522,92.6369723971,699.252777577,0.0,220.879908,145.652643033,59.8601944589,0.0119323750087,24.1713,35.6769620839
 03/29  14:00:00,1174.53285799,95.1336308201,697.944843589,0.0,220.879908,145.652643033,59.5891214623,0.0,24.1713,35.4178214623
 03/29  15:00:00,1179.86469228,97.1814307727,709.145009143,0.0,220.879908,137.835547516,40.3007265495,0.0,4.83426,35.4664665495
 03/29  16:00:00,1212.13847256,90.5998166968,753.238606333,0.0,220.879908,133.019064,31.2775834359,0.01149975433,4.83426,26.4318236816
 03/29  17:00:00,1107.74831267,82.0596695783,737.447734479,0.0,220.879908,53.238744,31.265677375,0.0,4.83426,26.431417375
 03/29  18:00:00,1091.39579304,79.3614890422,724.08738473,0.0,220.879908,53.238744,31.3450682015,0.0,4.83426,26.5108082015
 03/29  19:00:00,1085.31988641,77.6317335405,707.532022247,0.0,220.879908,53.238744,13.5037613319,0.0,4.83426,8.6695013319
 03/29  20:00:00,1082.01411751,76.688532152,699.372933158,0.0,220.879908,53.238744,13.4963404411,0.0,4.83426,8.66208044108
 03/29  21:00:00,118.710043102,0.0,0.0,0.0,43.513341876,52.539744,13.4961262321,0.0,4.83426,8.6618662321
 03/29  22:00:00,118.330779412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,119.1704649,0.0,0.0,0.0,43.513341876,52.539744,13.4602039349,0.0,4.83426,8.62594393494
 03/29  24:00:00,118.282631871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,118.258956047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,118.236239315,0.0,0.0,0.0,43.513341876,52.539744,13.4493001641,0.0,4.83426,8.61504016411
 03/30  03:00:00,118.212953763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.703127012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.644681717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,774.404197038,73.6128010544,573.820979554,0.0,43.513341876,53.238744,17.310619653,12.456359653,4.83426,0.02
 03/30  07:00:00,901.701718529,73.1657065557,542.659747712,0.0,220.879908,53.238744,23.5877336002,1.28300360735,4.83426,17.4704699928
 03/30  08:00:00,1057.65342283,77.3508154669,600.955466714,0.0,220.879908,145.652643033,62.6023110461,0.00498177005111,36.25695,26.340379276
 03/30  09:00:00,1101.62561039,79.8878853765,641.123715507,0.0,220.879908,145.652643033,71.6595002374,0.0,36.25695,35.4025502374
 03/30  10:00:00,1145.18531206,83.7294907234,674.2344882,0.0,220.879908,151.653867033,74.9272166206,0.0,48.3426,26.5846166206
 03/30  11:00:00,1175.41375026,86.8764730279,700.21792077,0.0,220.879908,151.653867033,92.7647060498,0.0,48.3426,44.4221060498
 03/30  12:00:00,1189.64232486,89.6154843826,712.363378889,0.0,220.879908,151.653867033,83.9685691945,0.0,48.3426,35.6259691946
 03/30  13:00:00,1185.26673213,92.332498426,711.082813537,0.0,220.879908,145.652643033,59.8552098371,0.0117769969647,24.1713,35.6721328401
 03/30  14:00:00,1188.30799665,94.5556497422,711.697438442,0.0,220.879908,145.652643033,59.5880241906,0.0,24.1713,35.4167241906
 03/30  15:00:00,1183.84549701,96.3430195542,713.630037931,0.0,220.879908,137.835547516,40.3039637174,0.007227159462,4.83426,35.4624765579
 03/30  16:00:00,1203.47350988,88.8945823933,746.360392001,0.0,220.879908,133.019064,31.2785104711,0.0117804405743,4.83426,26.4324700305
 03/30  17:00:00,1102.34955223,81.2790655884,733.135037583,0.0,220.879908,53.238744,31.2679634735,0.0,4.83426,26.4337034735
 03/30  18:00:00,1091.51354496,78.8542413979,724.914724074,0.0,220.879908,53.238744,31.3382498596,0.0,4.83426,26.5039898596
 03/30  19:00:00,1084.46074492,77.2059622602,707.114677437,0.0,220.879908,53.238744,13.5037946984,0.0,4.83426,8.6695346984
 03/30  20:00:00,1081.17253434,76.3773439742,698.850020074,0.0,220.879908,53.238744,13.495490412,0.0,4.83426,8.66123041204
 03/30  21:00:00,118.695516049,0.0,0.0,0.0,43.513341876,52.539744,13.4962638592,0.0,4.83426,8.66200385919
 03/30  22:00:00,118.324631353,0.0,0.0,0.0,43.513341876,52.539744,13.4685662069,0.0,4.83426,8.63430620694
 03/30  23:00:00,119.158732682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,118.25705624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,118.214867402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,118.173005227,0.0,0.0,0.0,43.513341876,52.539744,13.4492742155,0.0,4.83426,8.61501421546
 03/31  03:00:00,118.13124945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,120.487497499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,120.045546076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,392.890387625,73.3080054706,196.180729315,0.0,43.513341876,53.238744,247.330927477,233.881586147,4.83426,8.61508132977
 03/31  07:00:00,412.367310607,73.1657065557,57.4503438963,0.0,220.879908,53.238744,250.039402011,227.737872285,4.83426,17.4672697259
 03/31  08:00:00,515.790048599,74.9535981784,66.3942465796,0.0,220.879908,145.652643033,174.066705042,120.244638934,36.25695,17.5651161084
 03/31  09:00:00,523.791615767,75.6052334,73.7659618657,0.0,220.879908,145.652643033,193.319166753,121.662012177,36.25695,35.400204576
 03/31  10:00:00,551.891121934,76.0244107734,95.2185070053,0.0,220.879908,151.653867033,173.96914758,90.1904535787,48.3426,35.4360940015
 03/31  11:00:00,604.862316562,76.7624909651,146.211381191,0.0,220.879908,151.653867033,112.289126271,28.4071936393,48.3426,35.5393326313
 03/31  12:00:00,679.574982973,78.249913161,219.916223013,0.0,220.879908,151.653867033,84.2264849738,0.262993069206,48.3426,35.6208919046
 03/31  13:00:00,749.171805523,79.6087263635,293.963865672,0.0,220.879908,145.652643033,59.846843215,0.00678304076238,24.1713,35.6687601743
 03/31  14:00:00,859.923972892,81.2877708332,402.39275913,0.0,220.879908,145.652643033,59.583243216,0.0,24.1713,35.411943216
 03/31  15:00:00,1034.9682157,84.9824369532,580.626680602,0.0,220.879908,137.835547516,40.2949978692,0.0,4.83426,35.4607378692
 03/31  16:00:00,1098.90920892,80.4574543479,653.947292143,0.0,220.879908,133.019064,31.2762753552,0.00999508238144,4.83426,26.4320202728
 03/31  17:00:00,957.707226633,77.2459569852,595.278445965,0.0,220.879908,53.238744,31.257314844,0.0,4.83426,26.423054844
 03/31  18:00:00,933.464613299,76.2790423269,571.283724752,0.0,220.879908,53.238744,31.3369135416,0.0,4.83426,26.5026535416
 03/31  19:00:00,778.272086963,74.940872626,407.599429319,0.0,220.879908,53.238744,13.5040212578,0.0,4.83426,8.66976125778
 03/31  20:00:00,614.874809451,74.052299738,240.773122645,0.0,220.879908,53.238744,23.7382305246,10.2436392583,4.83426,8.66033126634
 03/31  21:00:00,117.859990133,0.0,0.0,0.0,43.513341876,52.539744,13.4959684652,0.0,4.83426,8.66170846519
 03/31  22:00:00,117.94068731,0.0,0.0,0.0,43.513341876,52.539744,13.4682782826,0.0,4.83426,8.63401828261
 03/31  23:00:00,118.920114665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,118.04141801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,118.061438557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,118.07900668,0.0,0.0,0.0,43.513341876,52.539744,13.4437737853,0.0,4.83426,8.60951378533
 04/01  03:00:00,118.099568647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.624423329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.599647721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,118.603623871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,100.500444356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.52333724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.605949497,0.0,0.0,0.0,43.513341876,52.539744,13.4492283739,0.0,4.83426,8.61496837394
 04/01  10:00:00,100.673040876,0.0,0.0,0.0,43.513341876,52.539744,13.5250975373,0.0,4.83426,8.69083753725
 04/01  11:00:00,101.503284376,0.0,0.0,0.0,43.513341876,52.539744,13.4754260561,0.0,4.83426,8.64116605608
 04/01  12:00:00,100.628290643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,301.546738798,2.60749871438,195.533471898,0.0,43.513341876,52.539744,13.4704098038,0.0,4.83426,8.63614980376
 04/01  14:00:00,430.242279308,3.65502723789,322.211082117,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  15:00:00,486.435119178,4.35296326972,377.190588802,0.0,43.513341876,52.539744,13.4705080546,0.0,4.83426,8.6362480546
 04/01  16:00:00,446.351952036,3.99746635904,338.064236462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,429.586393729,3.86626871369,321.572864416,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,232.684013296,1.5718155941,129.105501782,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,149.9647132,0.474123820012,36.1155127802,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.858916632,0.0,0.0,0.0,43.513341876,52.539744,13.4438076661,0.0,4.83426,8.60954766611
 04/01  21:00:00,118.620208309,0.0,0.0,0.0,43.513341876,52.539744,22.3401657957,0.0,4.83426,17.5059057957
 04/01  22:00:00,118.225482093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,119.041887487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,118.21093394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,118.202686067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,118.193449877,0.0,0.0,0.0,43.513341876,52.539744,13.4436948769,0.0,4.83426,8.60943487693
 04/02  03:00:00,118.183676038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.696661885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.655269552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,118.646985774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.599692096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.650958719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,100.714067181,0.0,0.0,0.0,43.513341876,52.539744,13.4491465615,0.0,4.83426,8.61488656147
 04/02  10:00:00,100.739103848,0.0,0.0,0.0,43.513341876,52.539744,13.5247040038,0.0,4.83426,8.69044400379
 04/02  11:00:00,101.544657784,0.0,0.0,0.0,43.513341876,52.539744,13.4758818518,0.0,4.83426,8.64162185183
 04/02  12:00:00,303.379486511,1.32422891832,199.207478281,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  13:00:00,391.528775068,2.09602330078,285.605847413,0.0,43.513341876,52.539744,13.4759085558,0.0,4.83426,8.64164855575
 04/02  14:00:00,328.910638634,1.79006406832,223.905866333,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,373.577579118,2.47352075709,267.173471707,0.0,43.513341876,52.539744,13.4704101826,0.0,4.83426,8.63615018257
 04/02  16:00:00,446.96064713,3.24420916907,339.097407983,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,422.11666331,2.94616820574,315.073693721,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,135.462436212,0.311910724374,34.1472690747,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,256.036488918,1.21133985522,140.219146688,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,119.017898488,0.0,0.0,0.0,43.513341876,52.539744,13.4438190257,0.0,4.83426,8.6095590257
 04/02  21:00:00,118.74420382,0.0,0.0,0.0,43.513341876,52.539744,22.3396430949,0.0,4.83426,17.5053830949
 04/02  22:00:00,118.333593572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,119.137055829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,118.322500462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,118.319789927,0.0,0.0,0.0,43.513341876,52.539744,12.8160581503,0.0,4.83426,7.98179815027
 04/03  02:00:00,118.31544189,0.0,0.0,0.0,43.513341876,52.539744,5.48673482146,0.0,4.83426,0.652474821455
 04/03  03:00:00,118.310710675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.859293633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  05:00:00,118.815320147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,825.778208401,74.8945650018,620.568118484,0.0,43.513341876,53.238744,13.44900642,0.0,4.83426,8.61474642003
 04/03  07:00:00,987.958943101,73.8252650468,625.586050294,0.0,220.879908,53.238744,22.2982243605,0.0,4.83426,17.4639643605
 04/03  08:00:00,1092.14255868,81.1247492506,629.55233798,0.0,220.879908,145.652643033,53.8161731944,0.0,36.25695,17.5592231944
 04/03  09:00:00,1108.6511057,83.8558782696,642.711280969,0.0,220.879908,145.652643033,71.6477152257,0.0,36.25695,35.3907652257
 04/03  10:00:00,1125.91320886,86.0345760925,651.683017157,0.0,220.879908,151.653867033,83.7663359283,0.0,48.3426,35.4237359283
 04/03  11:00:00,1137.64295428,85.8823935407,662.758820529,0.0,220.879908,151.653867033,83.8649943925,0.0,48.3426,35.5223943925
 04/03  12:00:00,1148.44155685,86.1842753972,673.984149436,0.0,220.879908,151.653867033,83.9492638857,0.0,48.3426,35.6066638857
 04/03  13:00:00,1143.13517024,87.0798708788,673.657646689,0.0,220.879908,145.652643033,59.8380299221,0.0118820732654,24.1713,35.6548478488
 04/03  14:00:00,1145.20040611,87.7344229015,675.043442569,0.0,220.879908,145.652643033,59.5726753594,0.0,24.1713,35.4013753594
 04/03  15:00:00,1141.03842052,87.1794523071,679.407602903,0.0,220.879908,137.835547516,40.2895908095,0.0076525936987,4.83426,35.4476782158
 04/03  16:00:00,1177.67634093,80.3967599506,728.19120713,0.0,220.879908,133.019064,31.2645924492,0.0114942953076,4.83426,26.4188381539
 04/03  17:00:00,1085.918835,76.9741026775,719.88813362,0.0,220.879908,53.238744,31.2515393448,0.0,4.83426,26.4172793448
 04/03  18:00:00,1089.23183241,76.4507549721,723.770466904,0.0,220.879908,53.238744,31.3323337048,0.0,4.83426,26.4980737048
 04/03  19:00:00,1087.49337908,76.0205095993,710.555454223,0.0,220.879908,53.238744,13.5026364969,0.0,4.83426,8.6683764969
 04/03  20:00:00,1083.00812946,75.6860472241,700.844023332,0.0,220.879908,53.238744,13.4950919066,0.0,4.83426,8.66083190659
 04/03  21:00:00,118.744537679,0.0,0.0,0.0,43.513341876,52.539744,13.4952257005,0.0,4.83426,8.66096570047
 04/03  22:00:00,118.388273033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  23:00:00,119.224261931,0.0,0.0,0.0,43.513341876,52.539744,13.4600530561,0.0,4.83426,8.62579305614
 04/03  24:00:00,118.363529185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,118.346141279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,118.331024309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,118.317514767,0.0,0.0,0.0,43.513341876,52.539744,13.4490250341,0.0,4.83426,8.61476503412
 04/04  04:00:00,120.981306847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,120.560464123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,807.032999264,74.3581004721,602.323540313,0.0,43.513341876,53.238744,4.86287998156,0.0086199815569,4.83426,0.02
 04/04  07:00:00,974.316168214,73.3419507053,612.898620784,0.0,220.879908,53.238744,22.2961151701,0.0,4.83426,17.4618551701
 04/04  08:00:00,1071.0933222,79.5228045923,610.760653844,0.0,220.879908,145.652643033,62.5866360191,0.0,36.25695,26.3296860191
 04/04  09:00:00,1088.39773702,81.2764179075,625.585962356,0.0,220.879908,145.652643033,62.8007101793,0.0,36.25695,26.5437601793
 04/04  10:00:00,1125.80493409,84.2282444782,653.398198926,0.0,220.879908,151.653867033,83.7639740772,0.0,48.3426,35.4213740772
 04/04  11:00:00,1172.91967038,88.2199665862,695.220507919,0.0,220.879908,151.653867033,83.8653309862,0.0,48.3426,35.5227309862
 04/04  12:00:00,1184.37224319,88.7868034508,706.446389458,0.0,220.879908,151.653867033,83.943975666,0.0,48.3426,35.601375666
 04/04  13:00:00,1168.51816544,89.3922794968,696.059777277,0.0,220.879908,145.652643033,68.7373034701,0.0121402230596,24.1713,44.553863247
 04/04  14:00:00,1155.98144323,88.9214957962,684.470520125,0.0,220.879908,145.652643033,50.7248672195,0.0,24.1713,26.5535672195
 04/04  15:00:00,1168.88178178,88.6498803045,705.359242232,0.0,220.879908,137.835547516,40.2951811236,0.0182731778472,4.83426,35.4426479458
 04/04  16:00:00,1217.6322593,82.8231696081,765.073080028,0.0,220.879908,133.019064,31.2611613489,0.0112549819389,4.83426,26.415646367
 04/04  17:00:00,1115.4078176,78.4922658881,747.662554122,0.0,220.879908,53.238744,31.247291294,0.0,4.83426,26.413031294
 04/04  18:00:00,1098.45182166,77.446085888,732.015833438,0.0,220.879908,53.238744,31.3260576752,0.0,4.83426,26.4917976752
 04/04  19:00:00,1088.25519977,76.6295385047,710.862977652,0.0,220.879908,53.238744,13.5029985179,0.0,4.83426,8.6687385179
 04/04  20:00:00,1068.16479347,76.0523598871,685.698101492,0.0,220.879908,53.238744,13.4947223421,0.0,4.83426,8.66046234209
 04/04  21:00:00,118.340087536,0.0,0.0,0.0,43.513341876,52.539744,13.4948806794,0.0,4.83426,8.66062067937
 04/04  22:00:00,118.388579919,0.0,0.0,0.0,43.513341876,52.539744,13.4680301601,0.0,4.83426,8.63377016009
 04/04  23:00:00,119.229063625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,118.373659048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,118.367254171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,118.362754234,0.0,0.0,0.0,43.513341876,52.539744,13.448953227,0.0,4.83426,8.61469322702
 04/05  03:00:00,118.356860388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.906768169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.86770834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,838.942923555,74.794151631,634.07391914,0.0,43.513341876,53.238744,13.4489194659,0.0,4.83426,8.61465946586
 04/05  07:00:00,1013.26782671,73.7986901427,650.873384606,0.0,220.879908,53.238744,22.2954278247,0.0,4.83426,17.4611678247
 04/05  08:00:00,1111.39433391,81.4376569126,648.356870502,0.0,220.879908,145.652643033,53.8146194924,0.0,36.25695,17.5576694924
 04/05  09:00:00,1114.6200987,83.0049338731,649.543204373,0.0,220.879908,145.652643033,71.6377877335,0.0,36.25695,35.3808377335
 04/05  10:00:00,1140.04030794,84.3679409205,667.404630109,0.0,220.879908,151.653867033,74.9088703389,0.0,48.3426,26.5662703389
 04/05  11:00:00,1170.75943262,86.9837307495,694.318788194,0.0,220.879908,151.653867033,83.8618142678,0.0,48.3426,35.5192142678
 04/05  12:00:00,1184.39353701,89.5128440349,705.898468481,0.0,220.879908,151.653867033,92.8316040581,0.0,48.3426,44.4890040581
 04/05  13:00:00,1173.77659588,91.818803356,698.59705084,0.0,220.879908,145.652643033,59.8262445897,0.0120274644754,24.1713,35.6429171252
 04/05  14:00:00,1171.78539368,91.5650761699,696.730671729,0.0,220.879908,145.652643033,59.563299075,0.0,24.1713,35.391999075
 04/05  15:00:00,1168.42569494,91.172967387,701.772260315,0.0,220.879908,137.835547516,31.4393193194,0.0199304735999,4.83426,26.5851288458
 04/05  16:00:00,1191.22819726,83.8840798206,737.406795742,0.0,220.879908,133.019064,31.2623768366,0.0118567021487,4.83426,26.4162601344
 04/05  17:00:00,1084.59678225,79.7402574669,715.040218152,0.0,220.879908,53.238744,31.2507780996,0.0,4.83426,26.4165180996
 04/05  18:00:00,1086.84317761,78.77196378,718.310135894,0.0,220.879908,53.238744,40.1478890384,0.0,4.83426,35.3136290384
 04/05  19:00:00,1100.08577884,77.4669667277,720.791364988,0.0,220.879908,53.238744,13.5013671826,0.0,4.83426,8.6671071826
 04/05  20:00:00,1086.90691014,76.775586394,703.143505243,0.0,220.879908,53.238744,13.4943014063,0.0,4.83426,8.66004140627
 04/05  21:00:00,118.747500644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  22:00:00,118.392518425,0.0,0.0,0.0,43.513341876,52.539744,13.467887687,0.0,4.83426,8.63362768697
 04/05  23:00:00,119.22752685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,118.367723689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,118.352939078,0.0,0.0,0.0,43.513341876,52.539744,13.4490206531,0.0,4.83426,8.6147606531
 04/06  02:00:00,118.33862509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,118.324608292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,118.854916377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.805561835,0.0,0.0,0.0,43.513341876,52.539744,13.4489645823,0.0,4.83426,8.61470458232
 04/06  06:00:00,745.84465109,74.5742947524,544.964132509,0.0,43.513341876,53.238744,4.86347703651,0.00921703650918,4.83426,0.02
 04/06  07:00:00,812.713177426,73.6453751797,454.083052752,0.0,220.879908,53.238744,22.2975068767,0.0,4.83426,17.4632468767
 04/06  08:00:00,1104.42611035,81.2560586808,645.246041379,0.0,220.879908,145.652643033,53.8114504287,0.0,36.25695,17.5545004287
 04/06  09:00:00,1141.53086964,84.4045537259,679.240661481,0.0,220.879908,145.652643033,71.6353606821,0.0,36.25695,35.3784106821
 04/06  10:00:00,1170.60662349,87.8063501663,699.324866016,0.0,220.879908,151.653867033,83.7545442938,0.0,48.3426,35.4119442938
 04/06  11:00:00,1204.77281612,91.5329862944,728.426477964,0.0,220.879908,151.653867033,83.8530680532,0.0,48.3426,35.5104680532
 04/06  12:00:00,1227.83244708,94.7871615946,748.930566798,0.0,220.879908,151.653867033,83.9352813363,0.0,48.3426,35.5926813363
 04/06  13:00:00,1221.34581834,95.9484411332,746.874176819,0.0,220.879908,145.652643033,59.820120814,0.00884171018046,24.1713,35.6399791038
 04/06  14:00:00,1221.62782035,97.2788791222,745.390307131,0.0,220.879908,145.652643033,59.558797222,0.0,24.1713,35.387497222
 04/06  15:00:00,1218.97267844,99.3586085735,747.818705744,0.0,220.879908,137.835547516,31.433558329,0.0188751509638,4.83426,26.580423178
 04/06  16:00:00,1226.32130773,92.6382291586,766.420834596,0.0,220.879908,133.019064,31.2627555611,0.0116684716328,4.83426,26.4168270895
 04/06  17:00:00,1111.17420754,83.5931711043,739.77585541,0.0,220.879908,53.238744,31.2504220959,0.0,4.83426,26.4161620959
 04/06  18:00:00,1105.03151603,81.4171881497,734.919582215,0.0,220.879908,53.238744,40.142474594,0.0,4.83426,35.308214594
 04/06  19:00:00,1105.71455698,79.4508950373,724.779876942,0.0,220.879908,53.238744,13.5024725763,0.0,4.83426,8.6682125763
 04/06  20:00:00,1086.79453828,78.0962586375,701.510545158,0.0,220.879908,53.238744,13.4946615128,0.0,4.83426,8.66040151276
 04/06  21:00:00,263.225178037,0.868898812744,142.630362564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  22:00:00,284.787016698,1.11832980752,163.877512148,0.0,43.513341876,52.539744,13.4677760953,0.0,4.83426,8.63351609532
 04/06  23:00:00,119.265933142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,118.388895564,0.0,0.0,0.0,43.513341876,52.539744,13.4490047359,0.0,4.83426,8.61474473591
 04/07  01:00:00,118.3757725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,118.366320267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,118.356787806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  04:00:00,121.058531855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,120.641077039,0.0,0.0,0.0,43.513341876,52.539744,13.4489134898,0.0,4.83426,8.61465348982
 04/07  06:00:00,811.092302252,75.0821351464,607.587856671,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/07  07:00:00,978.7602047,74.4743688413,615.268581189,0.0,220.879908,53.238744,22.2928387689,0.0,4.83426,17.4585787689
 04/07  08:00:00,1095.53709901,83.5536817313,630.200290963,0.0,220.879908,145.652643033,53.8107598168,0.0,36.25695,17.5538098168
 04/07  09:00:00,1128.45632225,87.0380662541,659.11036222,0.0,220.879908,145.652643033,71.6328634462,0.0,36.25695,35.3759134462
 04/07  10:00:00,1155.1040656,89.6132831827,677.249272114,0.0,220.879908,151.653867033,83.7513226598,0.0,48.3426,35.4087226598
 04/07  11:00:00,1178.80704853,91.0694795488,698.665777022,0.0,220.879908,151.653867033,83.8491612812,0.0,48.3426,35.5065612812
 04/07  12:00:00,1197.27412151,93.511199064,715.281400539,0.0,220.879908,151.653867033,83.930707028,0.0,48.3426,35.588107028
 04/07  13:00:00,1191.78680328,94.5655627914,714.594473435,0.0,220.879908,145.652643033,59.8156864711,0.010032936081,24.1713,35.634353535
 04/07  14:00:00,1194.61303004,97.0126543675,714.990996286,0.0,220.879908,145.652643033,59.5542488035,0.0,24.1713,35.3829488035
 04/07  15:00:00,1202.91473354,99.8311236632,728.141607978,0.0,220.879908,137.835547516,31.4296756113,0.0188629449817,4.83426,26.5765526663
 04/07  16:00:00,1245.72858805,95.3132448844,780.086881826,0.0,220.879908,133.019064,31.2581257234,0.0107475797575,4.83426,26.4131181436
 04/07  17:00:00,1137.1691137,87.4749000101,759.863399213,0.0,220.879908,53.238744,31.2468012372,0.0,4.83426,26.4125412372
 04/07  18:00:00,1109.7050878,83.7072139848,736.882958994,0.0,220.879908,53.238744,40.1381307107,0.0,4.83426,35.3038707107
 04/07  19:00:00,1111.74954867,80.6529647094,733.326931239,0.0,220.879908,53.238744,13.5016743953,0.0,4.83426,8.66741439529
 04/07  20:00:00,1103.77584155,78.7845325801,718.649774291,0.0,220.879908,53.238744,13.4938644653,0.0,4.83426,8.65960446526
 04/07  21:00:00,283.565761048,0.993258879442,163.108059599,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  22:00:00,281.66853563,1.11929891347,160.763658687,0.0,43.513341876,52.539744,13.4675894779,0.0,4.83426,8.63332947792
 04/07  23:00:00,119.265274648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,118.397076064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,118.377299328,0.0,0.0,0.0,43.513341876,52.539744,13.44364392,0.0,4.83426,8.60938392003
 04/08  02:00:00,118.361652312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  03:00:00,118.345309527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.876376192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.822292139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,115.814914742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.721961506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  08:00:00,100.760165772,0.0,0.0,0.0,43.513341876,52.539744,13.4421632069,0.0,4.83426,8.60790320688
 04/08  09:00:00,100.79610101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,535.938477156,3.0098595156,427.302963352,0.0,43.513341876,52.539744,13.5236029048,0.0,4.83426,8.68934290475
 04/08  11:00:00,429.58942526,5.64467120505,318.435283527,0.0,43.513341876,52.539744,13.4750068092,0.0,4.83426,8.64074680923
 04/08  12:00:00,656.438803856,10.2681544111,539.202391346,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,551.004238225,9.11000944181,436.378540356,0.0,43.513341876,52.539744,13.4679928735,0.0,4.83426,8.63373287351
 04/08  14:00:00,624.61575049,8.04220944226,510.284095442,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,466.275774616,8.15837623553,353.59508472,0.0,43.513341876,52.539744,13.4696187757,0.0,4.83426,8.63535877572
 04/08  16:00:00,643.914448664,8.56403333094,529.061048821,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,447.695179629,7.43688143118,336.092433083,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,483.891810582,3.75210467068,375.4725437,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,346.291278493,2.3839366629,231.247960221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,375.603929161,2.64029267488,251.123793521,0.0,43.513341876,52.539744,13.4436460267,0.0,4.83426,8.60938602673
 04/08  21:00:00,246.630055393,1.11916284854,125.371550237,0.0,43.513341876,52.539744,22.3310002583,0.0,4.83426,17.4967402583
 04/08  22:00:00,118.344555113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,119.155183265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,118.34026533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,118.338259538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,118.336316832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,118.334435831,0.0,0.0,0.0,43.513341876,52.539744,13.4435796969,0.0,4.83426,8.60931969691
 04/09  04:00:00,118.887644613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.850362816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,115.856296257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,100.757418718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.775078642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,430.300269698,2.22499729745,323.637299242,0.0,43.513341876,52.539744,13.4489318509,0.0,4.83426,8.61467185091
 04/09  10:00:00,552.882361194,3.57147471892,443.722786125,0.0,43.513341876,52.539744,13.5220737024,0.0,4.83426,8.68781370242
 04/09  11:00:00,606.161562176,11.4695108429,488.099363757,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  12:00:00,704.883942966,10.2805379064,587.821088791,0.0,43.513341876,52.539744,13.4747663279,0.0,4.83426,8.64050632789
 04/09  13:00:00,651.784074397,12.2819365249,533.339716667,0.0,43.513341876,52.539744,13.4748518008,0.0,4.83426,8.64059180084
 04/09  14:00:00,707.884459949,10.3338956859,590.805942872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  15:00:00,641.579542332,12.0023892278,523.575513202,0.0,43.513341876,52.539744,13.4686322171,0.0,4.83426,8.63437221707
 04/09  16:00:00,683.29092939,9.69963049225,567.073916592,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,608.667099589,10.6709246718,492.330752887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,589.98453034,6.2309431118,478.139516038,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,411.961498538,3.04288123441,295.592074584,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,410.71391608,3.00662024641,285.498830388,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,328.933921256,2.00293988197,205.881541888,0.0,43.513341876,52.539744,31.0708727415,0.0,4.83426,26.2366127415
 04/09  22:00:00,268.116605851,1.40134742264,146.744688757,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,143.291420585,0.233837982777,23.6540006859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,118.312691091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,118.305848607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,118.299697484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,118.292289569,0.0,0.0,0.0,43.513341876,52.539744,13.4489101541,0.0,4.83426,8.61465015412
 04/10  04:00:00,118.823751601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.778457634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,807.030152999,74.4920893285,605.959217713,0.0,43.513341876,53.238744,4.86170894455,0.0074489445484,4.83426,0.02
 04/10  07:00:00,976.725547801,73.9236454108,614.243423744,0.0,220.879908,53.238744,22.2917695266,0.0,4.83426,17.4575095266
 04/10  08:00:00,1089.31292446,81.7229056264,625.610157529,0.0,220.879908,145.652643033,62.5716676948,0.0,36.25695,26.3147176948
 04/10  09:00:00,1122.79516105,84.7736570056,655.231798442,0.0,220.879908,145.652643033,62.7825863485,0.0,36.25695,26.5256363485
 04/10  10:00:00,1178.56670393,88.7102193956,700.755961304,0.0,220.879908,151.653867033,83.7370080997,0.0,48.3426,35.3944080997
 04/10  11:00:00,1220.6680317,92.661435496,738.74133982,0.0,220.879908,151.653867033,83.8334973186,0.0,48.3426,35.4908973186
 04/10  12:00:00,1241.71291311,95.5273065098,758.110182395,0.0,220.879908,151.653867033,83.9126832589,0.0,48.3426,35.5700832589
 04/10  13:00:00,1225.01533661,97.6309880161,745.121978226,0.0,220.879908,145.652643033,59.8053119344,0.0172114421776,24.1713,35.6168004922
 04/10  14:00:00,1206.31508294,99.8418132198,724.138984668,0.0,220.879908,145.652643033,59.5456355595,0.0,24.1713,35.3743355595
 04/10  15:00:00,1216.49446481,101.882773958,739.593906606,0.0,220.879908,137.835547516,32.4566855574,0.0,4.83426,27.6224255574
 04/10  16:00:00,1241.93648938,97.0405718885,774.713072151,0.0,220.879908,133.019064,30.2044976866,0.0118003846998,4.83426,25.3584373019
 04/10  17:00:00,1130.6630654,88.0337600318,752.680430032,0.0,220.879908,53.238744,31.2389225362,0.0,4.83426,26.4046625362
 04/10  18:00:00,1112.09344238,84.3779467405,738.108743648,0.0,220.879908,53.238744,40.1283824058,0.0,4.83426,35.2941224058
 04/10  19:00:00,1099.80698521,81.1701059016,720.289622428,0.0,220.879908,53.238744,13.5017286989,0.0,4.83426,8.66746869895
 04/10  20:00:00,1085.21499594,79.094806999,699.423792083,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/10  21:00:00,274.344199046,0.929579862076,153.635141591,0.0,43.513341876,52.539744,13.492402876,0.0,4.83426,8.65814287603
 04/10  22:00:00,118.411654881,0.0,0.0,0.0,43.513341876,52.539744,13.4673247541,0.0,4.83426,8.63306475413
 04/10  23:00:00,119.252608178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,118.3868651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,118.374193054,0.0,0.0,0.0,43.513341876,52.539744,13.4488731921,0.0,4.83426,8.61461319213
 04/11  02:00:00,118.365098817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,118.355873203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,121.057899218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,120.640606708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,804.261655229,75.2781343105,600.145040437,0.0,43.513341876,53.238744,13.4474052477,0.0,4.83426,8.61314524774
 04/11  07:00:00,985.595563452,74.6297436825,621.199103842,0.0,220.879908,53.238744,22.2899244428,0.0,4.83426,17.4556644428
 04/11  08:00:00,1097.63333518,83.0763745081,632.420412489,0.0,220.879908,145.652643033,53.8056715526,0.0,36.25695,17.5487215526
 04/11  09:00:00,1121.3990339,86.0653338958,653.658573534,0.0,220.879908,145.652643033,71.6133217149,0.0,36.25695,35.3563717149
 04/11  10:00:00,1167.67482047,88.6242344739,691.991211258,0.0,220.879908,151.653867033,74.8924973033,0.0,48.3426,26.5498973033
 04/11  11:00:00,1205.8026331,92.5070907067,725.481293416,0.0,220.879908,151.653867033,83.8301359864,0.0,48.3426,35.4875359864
 04/11  12:00:00,1235.06824886,95.5555682046,753.746824813,0.0,220.879908,151.653867033,83.9076251139,0.0,48.3426,35.5650251139
 04/11  13:00:00,1251.30891989,98.0518920378,774.422555199,0.0,220.879908,145.652643033,68.7014436457,0.0181056227961,24.1713,44.5120380229
 04/11  14:00:00,1258.18880324,101.200562805,777.778185002,0.0,220.879908,145.652643033,50.702313673,0.0,24.1713,26.531013673
 04/11  15:00:00,1259.62165046,103.248080668,784.672742358,0.0,220.879908,137.835547516,40.264110253,0.0185282816699,4.83426,35.4113219713
 04/11  16:00:00,1283.42946592,96.2935562409,820.487043642,0.0,220.879908,133.019064,31.2430243485,0.0113032788957,4.83426,26.3974610696
 04/11  17:00:00,1192.82534269,90.5336651733,815.714459245,0.0,220.879908,53.238744,31.2311217904,0.0,4.83426,26.3968617904
 04/11  18:00:00,1182.04899603,86.8603891466,808.760457137,0.0,220.879908,53.238744,31.3073854502,0.0,4.83426,26.4731254502
 04/11  19:00:00,1161.50757013,82.7699384289,783.701903123,0.0,220.879908,53.238744,13.5010055834,0.0,4.83426,8.66674558339
 04/11  20:00:00,1137.69541878,80.0557429958,754.270733271,0.0,220.879908,53.238744,13.4933454927,0.0,4.83426,8.65908549269
 04/11  21:00:00,263.57982663,1.11925632747,143.021873774,0.0,43.513341876,52.539744,13.4938191511,0.0,4.83426,8.65955915115
 04/11  22:00:00,243.751660991,1.11940922965,123.070234092,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,230.54994922,1.11853232955,108.984532431,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,118.372716507,0.0,0.0,0.0,43.513341876,52.539744,13.4487342965,0.0,4.83426,8.61447429652
 04/12  01:00:00,118.342534041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,118.312436647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,118.283003636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.778966516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.708841556,0.0,0.0,0.0,43.513341876,52.539744,13.4487873647,0.0,4.83426,8.6145273647
 04/12  06:00:00,479.646256789,74.128290074,284.881924671,0.0,43.513341876,53.238744,4.95975865147,0.105498651465,4.83426,0.02
 04/12  07:00:00,593.281163536,73.4494527126,236.20243616,0.0,220.879908,53.238744,22.2875710307,0.0,4.83426,17.4533110307
 04/12  08:00:00,963.920770184,80.1378567278,506.274186789,0.0,220.879908,145.652643033,53.808085881,0.00475225246107,36.25695,17.5463836285
 04/12  09:00:00,1105.59309189,82.6761760523,644.546029302,0.0,220.879908,145.652643033,71.6108268225,0.0,36.25695,35.3538768225
 04/12  10:00:00,1178.6660407,86.3545721788,708.806171437,0.0,220.879908,151.653867033,74.8892182718,0.0,48.3426,26.5466182718
 04/12  11:00:00,1210.06936286,90.0479982209,734.891590273,0.0,220.879908,151.653867033,83.8304487519,0.0,48.3426,35.4878487519
 04/12  12:00:00,1227.62964954,93.1611368748,749.970107509,0.0,220.879908,151.653867033,83.9074040015,0.0,48.3426,35.5648040015
 04/12  13:00:00,1230.44741641,95.6820807608,755.900932053,0.0,220.879908,145.652643033,68.686475191,0.00913189517174,24.1713,44.5060432958
 04/12  14:00:00,1239.46899007,98.8789103473,761.505237521,0.0,220.879908,145.652643033,50.7015678719,0.0,24.1713,26.5302678719
 04/12  15:00:00,1248.12269192,101.66558236,775.266364801,0.0,220.879908,137.835547516,40.2629114546,0.0182371313984,4.83426,35.4104143232
 04/12  16:00:00,1262.66134227,97.3182052346,798.927503841,0.0,220.879908,133.019064,31.2436909609,0.0114052191372,4.83426,26.3980257418
 04/12  17:00:00,1167.99070814,89.52966376,791.858891552,0.0,220.879908,53.238744,31.2303084501,0.0,4.83426,26.3960484501
 04/12  18:00:00,1164.89489023,86.1232676119,792.804572544,0.0,220.879908,53.238744,31.3062295296,0.0,4.83426,26.4719695296
 04/12  19:00:00,1150.91927443,82.0903211766,774.094358748,0.0,220.879908,53.238744,13.5012364947,0.0,4.83426,8.66697649474
 04/12  20:00:00,1126.6675285,79.4263454769,744.185274158,0.0,220.879908,53.238744,13.4915386023,0.0,4.83426,8.65727860228
 04/12  21:00:00,241.614702623,1.11909408877,120.822832484,0.0,43.513341876,52.539744,13.4935616504,0.0,4.83426,8.65930165043
 04/12  22:00:00,229.913264846,1.11901441385,109.369695251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  23:00:00,188.25558238,0.746371675727,67.5268354443,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,149.732430097,0.37183194483,30.6783401376,0.0,43.513341876,52.539744,13.4486160123,0.0,4.83426,8.61435601225
 04/13  01:00:00,118.29325381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,118.259872387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,118.226199947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.69993261,0.0,0.0,0.0,43.513341876,52.539744,13.4486487589,0.0,4.83426,8.61438875893
 04/13  05:00:00,118.628554179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,401.966346288,73.7941711616,208.337209605,0.0,43.513341876,53.238744,70.2398775053,65.3856175053,4.83426,0.02
 04/13  07:00:00,506.663194168,73.1866955837,150.961337065,0.0,220.879908,53.238744,76.5926881198,54.3055600059,4.83426,17.4528681139
 04/13  08:00:00,747.350400157,78.1052318602,293.528442784,0.0,220.879908,145.652643033,53.8076020621,0.00514825378849,36.25695,17.5455038083
 04/13  09:00:00,1011.76010771,80.5730939502,554.164257236,0.0,220.879908,145.652643033,71.6077196455,0.0,36.25695,35.3507696455
 04/13  10:00:00,1160.37168567,83.9191006352,692.587011146,0.0,220.879908,151.653867033,74.8851091936,0.0,48.3426,26.5425091936
 04/13  11:00:00,1185.92834865,87.6495763701,712.440604554,0.0,220.879908,151.653867033,83.8260220256,0.0,48.3426,35.4834220256
 04/13  12:00:00,1208.97668748,91.4733479411,731.968445226,0.0,220.879908,151.653867033,83.9022618242,0.0,48.3426,35.5596618242
 04/13  13:00:00,1217.37381813,94.6384082928,743.486881069,0.0,220.879908,145.652643033,68.6814582543,0.0112942335314,24.1713,44.4988640208
 04/13  14:00:00,1226.49855219,98.1456955256,748.642477726,0.0,220.879908,145.652643033,50.6980645457,0.0,24.1713,26.5267645457
 04/13  15:00:00,1230.95222396,100.54803647,757.708138078,0.0,220.879908,137.835547516,40.2574213969,0.0185430010652,4.83426,35.4046183958
 04/13  16:00:00,1245.57509021,95.7210125224,782.116205047,0.0,220.879908,133.019064,31.2399257818,0.0117565168628,4.83426,26.393909265
 04/13  17:00:00,1136.75916932,87.1728437515,762.695046033,0.0,220.879908,53.238744,31.2259830424,0.0,4.83426,26.3917230424
 04/13  18:00:00,1122.59532307,83.7497313904,752.442920915,0.0,220.879908,53.238744,31.3011209608,0.0,4.83426,26.4668609608
 04/13  19:00:00,1076.32492291,79.8489291286,700.97067562,0.0,220.879908,53.238744,13.5003343771,0.0,4.83426,8.66607437713
 04/13  20:00:00,1043.9222034,77.4362440747,662.476344589,0.0,220.879908,53.238744,13.4926769187,0.0,4.83426,8.65841691872
 04/13  21:00:00,224.448680595,0.929579862076,103.974772609,0.0,43.513341876,52.539744,13.4930989718,0.0,4.83426,8.65883897184
 04/13  22:00:00,242.994439156,1.11866014844,122.307821271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,119.202800758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,118.321316765,0.0,0.0,0.0,43.513341876,52.539744,13.4485439359,0.0,4.83426,8.61428393591
 04/14  01:00:00,118.317286718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,118.315173392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,118.313492403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.990928586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,120.594808481,0.0,0.0,0.0,43.513341876,52.539744,13.4485514384,0.0,4.83426,8.61429143839
 04/14  06:00:00,821.86245052,74.4944890174,620.826544772,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/14  07:00:00,992.086771711,73.6572396244,630.728308842,0.0,220.879908,53.238744,22.2865726308,0.0,4.83426,17.4523126308
 04/14  08:00:00,1099.64330624,80.6694766927,638.130348003,0.0,220.879908,145.652643033,53.8027996475,0.0,36.25695,17.5458496475
 04/14  09:00:00,1115.99694926,82.2756578376,652.447584444,0.0,220.879908,145.652643033,71.603739993,0.0,36.25695,35.346789993
 04/14  10:00:00,1146.91538564,85.3107744181,674.253285285,0.0,220.879908,151.653867033,74.8802723399,0.0,48.3426,26.5376723399
 04/14  11:00:00,1165.155668,87.7285762089,688.865165983,0.0,220.879908,151.653867033,83.8171591888,0.0,48.3426,35.4745591888
 04/14  12:00:00,1175.3406039,88.5124484719,698.690652569,0.0,220.879908,151.653867033,83.8924238335,0.0,48.3426,35.5498238335
 04/14  13:00:00,1170.05351221,90.5460593466,697.185013684,0.0,220.879908,145.652643033,64.921380052,0.011979815079,24.1713,40.7381002369
 04/14  14:00:00,1170.50861117,92.111558969,696.026546572,0.0,220.879908,145.652643033,54.421231928,0.0,24.1713,30.249931928
 04/14  15:00:00,1165.57103147,90.5773345841,700.384522632,0.0,220.879908,137.835547516,40.253081083,0.0201391115074,4.83426,35.3986819715
 04/14  16:00:00,1197.40669883,83.3857277331,744.620265539,0.0,220.879908,133.019064,25.7124477054,0.0114026519587,4.83426,20.8667850535
 04/14  17:00:00,1104.7431966,78.6951321581,736.727105901,0.0,220.879908,53.238744,27.9588066784,0.0,4.83426,23.1245466784
 04/14  18:00:00,1110.36809658,77.7431453485,743.034033717,0.0,220.879908,53.238744,40.111972621,0.0,4.83426,35.277712621
