Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/14  19:00:00,1105.71582825,76.9423462807,730.606165792,0.0,220.879908,53.238744,13.5003679331,0.0,4.83426,8.66610793311
 04/14  20:00:00,1079.11299097,76.2342158598,696.674027346,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/14  21:00:00,118.320437761,0.0,0.0,0.0,43.513341876,52.539744,13.4931362315,0.0,4.83426,8.65887623149
 04/14  22:00:00,118.352161517,0.0,0.0,0.0,43.513341876,52.539744,13.4668244222,0.0,4.83426,8.6325644222
 04/14  23:00:00,119.180990856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,118.29543899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,118.263337238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,118.232089441,0.0,0.0,0.0,43.513341876,52.539744,13.4433648846,0.0,4.83426,8.60910488458
 04/15  03:00:00,118.202233353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.67828406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.609020198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,115.594361111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.489922485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.49350319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.5370986,0.0,0.0,0.0,43.513341876,52.539744,13.4486210757,0.0,4.83426,8.6143610757
 04/15  10:00:00,100.623064267,0.0,0.0,0.0,43.513341876,52.539744,13.5208050631,0.0,4.83426,8.68654506311
 04/15  11:00:00,101.451477394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,100.60598635,0.0,0.0,0.0,43.513341876,52.539744,13.4734679041,0.0,4.83426,8.63920790405
 04/15  13:00:00,319.931971147,2.15555787397,215.128721974,0.0,43.513341876,52.539744,13.468642401,0.0,4.83426,8.634382401
 04/15  14:00:00,287.660527021,2.30042953397,182.584038575,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  15:00:00,321.379705276,2.92781482272,215.155166168,0.0,43.513341876,52.539744,12.7802808103,0.0,4.83426,7.94602081029
 04/15  16:00:00,340.269955012,3.13534350534,233.749546817,0.0,43.513341876,52.539744,5.54001020216,0.0,4.83426,0.705750202155
 04/15  17:00:00,294.7952599,2.61471823081,189.40959238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,239.833629106,1.91361389152,135.7828543,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,125.451751876,0.228867939578,15.170784834,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.709003226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,118.450708669,0.0,0.0,0.0,43.513341876,52.539744,22.3206077447,0.0,4.83426,17.4863477447
 04/15  22:00:00,118.075023169,0.0,0.0,0.0,43.513341876,52.539744,13.4433193671,0.0,4.83426,8.60905936712
 04/15  23:00:00,118.904099628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,118.027302638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,118.002109497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.97729615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.951962661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.372399784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.315231299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,112.331215259,0.0,0.0,0.0,43.513341876,52.539744,13.4433555471,0.0,4.83426,8.60909554706
 04/16  07:00:00,100.274748322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.349194005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.461951879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.485562982,0.0,0.0,0.0,43.513341876,52.539744,13.5200664446,0.0,4.83426,8.68580644463
 04/16  11:00:00,101.307638316,0.0,0.0,0.0,43.513341876,52.539744,13.4731927169,0.0,4.83426,8.63893271693
 04/16  12:00:00,100.445883717,0.0,0.0,0.0,43.513341876,52.539744,13.4734780895,0.0,4.83426,8.63921808948
 04/16  13:00:00,100.513941724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  14:00:00,100.552768239,0.0,0.0,0.0,43.513341876,52.539744,13.4682444414,0.0,4.83426,8.63398444136
 04/16  15:00:00,100.560650536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  16:00:00,100.374269505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,100.351399777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,100.329759078,0.0,0.0,0.0,43.513341876,52.539744,13.4433825558,0.0,4.83426,8.60912255578
 04/16  19:00:00,109.757217217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.627473002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,118.377395103,0.0,0.0,0.0,43.513341876,52.539744,22.3188569654,0.0,4.83426,17.4845969654
 04/16  22:00:00,118.009492784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.844873375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.963466597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.940966731,0.0,0.0,0.0,43.513341876,52.539744,13.4485319248,0.0,4.83426,8.61427192476
 04/17  02:00:00,117.917669604,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.893012621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.304844077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.248696925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,186.098635417,73.1657065557,0.00346039584497,0.0,43.513341876,53.238744,660.833192339,647.384701215,4.83426,8.61423112387
 04/17  07:00:00,351.808539987,73.1657065557,0.0,0.0,220.879908,53.238744,640.170198363,617.887995841,4.83426,17.4479425214
 04/17  08:00:00,470.204119566,73.5517511254,25.207514188,0.0,220.879908,145.652643033,349.514018818,295.717940649,36.25695,17.5391281694
 04/17  09:00:00,567.620376744,74.3690008926,119.339037729,0.0,220.879908,145.652643033,147.160684843,84.3990043666,36.25695,26.5047304767
 04/17  10:00:00,643.78680219,75.1560261732,188.136901816,0.0,220.879908,151.653867033,84.539079621,0.828307274962,48.3426,35.368172346
 04/17  11:00:00,728.772758288,76.3514924331,270.775284154,0.0,220.879908,151.653867033,83.806241367,0.0,48.3426,35.463641367
 04/17  12:00:00,788.360715269,77.7423161742,329.705526867,0.0,220.879908,151.653867033,83.8838018026,0.0,48.3426,35.5412018026
 04/17  13:00:00,870.878322047,79.2535946422,416.454158212,0.0,220.879908,145.652643033,59.7670145051,0.01118271808,24.1713,35.584531787
 04/17  14:00:00,943.529485321,80.975694026,487.27713274,0.0,220.879908,145.652643033,50.6837837313,0.0,24.1713,26.5124837313
 04/17  15:00:00,1025.5003741,82.644053419,575.292668186,0.0,220.879908,137.835547516,40.230724442,0.00535622195092,4.83426,35.3911082201
 04/17  16:00:00,1028.15496838,78.4377725814,587.196937396,0.0,220.879908,133.019064,31.2313444236,0.0109664835276,4.83426,26.3861179401
 04/17  17:00:00,855.66926788,75.8080925881,497.166152753,0.0,220.879908,53.238744,31.2180039877,0.0,4.83426,26.3837439877
 04/17  18:00:00,781.566695933,75.0809065944,423.918624685,0.0,220.879908,53.238744,31.2912137475,0.0,4.83426,26.4569537475
 04/17  19:00:00,677.073719372,74.1989266975,311.193711872,0.0,220.879908,53.238744,13.4997911222,0.0,4.83426,8.6655311222
 04/17  20:00:00,571.103713293,73.6492709313,197.307438311,0.0,220.879908,53.238744,18.0969805826,4.60480949101,4.83426,8.65791109157
 04/17  21:00:00,118.225405068,0.0,0.0,0.0,43.513341876,52.539744,13.4919678578,0.0,4.83426,8.65770785777
 04/17  22:00:00,117.966573903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,118.919426014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.983061421,0.0,0.0,0.0,43.513341876,52.539744,13.4485184847,0.0,4.83426,8.61425848466
 04/18  01:00:00,117.967306563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.936680713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.898801202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.981553945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,119.632256347,0.0,0.0,0.0,43.513341876,52.539744,13.4484353285,0.0,4.83426,8.61417532855
 04/18  06:00:00,187.032139344,73.1657065557,0.00411240797741,0.0,43.513341876,53.238744,849.092439377,844.238179377,4.83426,0.02
 04/18  07:00:00,351.876135939,73.1657065557,0.0,0.0,220.879908,53.238744,640.999206029,618.71776409,4.83426,17.4471819385
 04/18  08:00:00,491.105159023,73.8227023597,44.9663042244,0.0,220.879908,145.652643033,274.542984335,220.746533376,36.25695,17.539500959
 04/18  09:00:00,584.245870758,74.7359258657,135.198514425,0.0,220.879908,145.652643033,98.0139298883,26.4240933323,36.25695,35.332886556
 04/18  10:00:00,731.310278357,75.8162954387,274.640391479,0.0,220.879908,151.653867033,74.8686294883,0.0,48.3426,26.5260294883
 04/18  11:00:00,841.548139417,77.38668692,382.139306238,0.0,220.879908,151.653867033,83.803596751,0.0,48.3426,35.460996751
 04/18  12:00:00,990.293070645,79.4069400828,529.402809836,0.0,220.879908,151.653867033,83.8749897214,0.0,48.3426,35.5323897214
 04/18  13:00:00,1123.23010053,81.7318542148,665.726318601,0.0,220.879908,145.652643033,59.7650299689,0.0118572393254,24.1713,35.5818727296
 04/18  14:00:00,1137.13897564,84.0748998027,677.19037631,0.0,220.879908,145.652643033,59.5114842168,0.0,24.1713,35.3401842168
 04/18  15:00:00,1143.90021382,86.162053103,689.609772353,0.0,220.879908,137.835547516,31.382687782,0.00697937749569,4.83426,26.5414484045
 04/18  16:00:00,1166.43226055,80.9648525132,722.458340915,0.0,220.879908,133.019064,31.2240577737,0.0113965571113,4.83426,26.3784012166
 04/18  17:00:00,1029.79123318,77.515880714,669.208036187,0.0,220.879908,53.238744,31.2167350606,0.0,4.83426,26.3824750606
 04/18  18:00:00,976.561303214,76.3880110512,614.642428438,0.0,220.879908,53.238744,31.2894387576,0.0,4.83426,26.4551787576
 04/18  19:00:00,790.241118772,75.1223453254,421.303146727,0.0,220.879908,53.238744,13.4998710711,0.0,4.83426,8.66561107111
 04/18  20:00:00,703.58073162,74.4384318987,327.4440837,0.0,220.879908,53.238744,13.4902298705,0.0,4.83426,8.65596987046
 04/18  21:00:00,118.07133112,0.0,0.0,0.0,43.513341876,52.539744,13.4920426948,0.0,4.83426,8.65778269477
 04/18  22:00:00,118.150542162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,119.080006449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  24:00:00,118.176532926,0.0,0.0,0.0,43.513341876,52.539744,13.4485012746,0.0,4.83426,8.61424127458
 04/19  01:00:00,118.16140241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,118.14306422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,118.124950565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.59628551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.541666994,0.0,0.0,0.0,43.513341876,52.539744,13.4483964201,0.0,4.83426,8.61413642008
 04/19  06:00:00,389.104649508,73.1751004409,199.004666774,0.0,43.513341876,53.238744,136.977210975,132.122950975,4.83426,0.02
 04/19  07:00:00,547.881822571,73.1657065557,192.015237676,0.0,220.879908,53.238744,128.862841115,106.581813345,4.83426,17.4467677697
 04/19  08:00:00,864.157443666,75.5489402102,411.806588497,0.0,220.879908,145.652643033,53.8011709843,0.00564432378544,36.25695,17.5385766606
 04/19  09:00:00,1119.7720993,77.5648632888,664.150321686,0.0,220.879908,145.652643033,71.5815925977,0.0,36.25695,35.3246425977
 04/19  10:00:00,1160.15922622,79.876434827,695.661742038,0.0,220.879908,151.653867033,74.8653670967,0.0,48.3426,26.5227670967
 04/19  11:00:00,1185.46403387,83.0740922406,716.309300632,0.0,220.879908,151.653867033,83.7962113221,0.0,48.3426,35.4536113221
 04/19  12:00:00,1191.39949822,86.1614941369,719.792952153,0.0,220.879908,151.653867033,83.8691305911,0.0,48.3426,35.5265305911
 04/19  13:00:00,1179.01982108,89.047368979,710.700396198,0.0,220.879908,145.652643033,59.7588222002,0.0122776673466,24.1713,35.5752445329
 04/19  14:00:00,1187.87463559,92.492504034,715.955419119,0.0,220.879908,145.652643033,55.1259378345,0.0,24.1713,30.9546378345
 04/19  15:00:00,1187.47982943,94.9060159817,720.957813436,0.0,220.879908,137.835547516,35.7677095037,0.00754188023277,4.83426,30.9259076235
 04/19  16:00:00,1209.7249562,87.9034206524,755.67891793,0.0,220.879908,133.019064,31.2259332823,0.0113186050722,4.83426,26.3803546772
 04/19  17:00:00,1111.33428438,82.0381234092,743.511830612,0.0,220.879908,53.238744,31.2117762861,0.0,4.83426,26.3775162861
 04/19  18:00:00,1092.31368355,80.0199295684,726.566104499,0.0,220.879908,53.238744,31.2837611755,0.0,4.83426,26.4495011755
 04/19  19:00:00,1067.12304714,77.5342376419,694.635612572,0.0,220.879908,53.238744,13.4987997114,0.0,4.83426,8.66453971138
 04/19  20:00:00,1033.2332882,75.9882257351,653.886142882,0.0,220.879908,53.238744,13.491170885,0.0,4.83426,8.65691088501
 04/19  21:00:00,194.79405399,0.74621858671,74.710450065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  22:00:00,152.583226332,0.37183194483,33.5876028817,0.0,43.513341876,52.539744,13.4661751922,0.0,4.83426,8.63191519221
 04/19  23:00:00,119.131940025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,118.23028921,0.0,0.0,0.0,43.513341876,52.539744,13.4482480968,0.0,4.83426,8.61398809681
 04/20  01:00:00,118.207910668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,118.18588792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,118.165905551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.6434926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.587977921,0.0,0.0,0.0,43.513341876,52.539744,13.4483598469,0.0,4.83426,8.61409984693
 04/20  06:00:00,549.663003358,73.2418548954,357.712226874,0.0,43.513341876,53.238744,89.7645131942,84.9102531942,4.83426,0.02
 04/20  07:00:00,732.302451461,73.1666034063,374.616419199,0.0,220.879908,53.238744,57.9246651873,35.6447181618,4.83426,17.4456870255
 04/20  08:00:00,1056.82722385,76.8156868106,601.158219452,0.0,220.879908,145.652643033,53.7984679453,0.00570913812746,36.25695,17.5358088072
 04/20  09:00:00,1107.5880642,79.1081704533,648.95397136,0.0,220.879908,145.652643033,62.7530712244,0.0,36.25695,26.4961212244
 04/20  10:00:00,1148.42791207,82.0339323539,680.825058721,0.0,220.879908,151.653867033,83.6976697208,0.0,48.3426,35.3550697208
 04/20  11:00:00,1173.92469337,85.2802157024,701.966611906,0.0,220.879908,151.653867033,83.7909299967,0.0,48.3426,35.4483299967
 04/20  12:00:00,1177.60535181,87.6620228213,703.748001377,0.0,220.879908,151.653867033,83.867609305,0.0,48.3426,35.525009305
 04/20  13:00:00,1173.74048198,90.9339849986,702.146695152,0.0,220.879908,145.652643033,59.7539662798,0.0119035784765,24.1713,35.5707627013
 04/20  14:00:00,1177.23198271,93.6828158248,703.019953182,0.0,220.879908,145.652643033,50.6745021938,0.0,24.1713,26.5032021938
 04/20  15:00:00,1175.22986928,95.8900683588,706.917684453,0.0,220.879908,137.835547516,40.2283808809,0.0192680602558,4.83426,35.3748528207
 04/20  16:00:00,1191.87824976,88.7174002366,736.163020687,0.0,220.879908,133.019064,31.2187437416,0.0116584481131,4.83426,26.3728252935
 04/20  17:00:00,1092.87833454,81.9888014521,724.220538143,0.0,220.879908,53.238744,22.420271609,0.0,4.83426,17.586011609
 04/20  18:00:00,1071.71348046,80.1388149892,705.330461171,0.0,220.879908,53.238744,40.0850435382,0.0,4.83426,35.2507835382
 04/20  19:00:00,1054.39754392,77.7277363086,681.40078541,0.0,220.879908,53.238744,13.4985557516,0.0,4.83426,8.66429575161
 04/20  20:00:00,1041.65702919,76.365551295,661.49413237,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/20  21:00:00,237.163309232,1.11844484731,116.301807447,0.0,43.513341876,52.539744,13.4916831923,0.0,4.83426,8.6574231923
 04/20  22:00:00,118.260120481,0.0,0.0,0.0,43.513341876,52.539744,13.4660100762,0.0,4.83426,8.63175007623
 04/20  23:00:00,119.133694825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.23582952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,118.213400545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,118.191326939,0.0,0.0,0.0,43.513341876,52.539744,13.4481508098,0.0,4.83426,8.61389080982
 04/21  03:00:00,118.171314364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.607506183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,120.206157667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,509.047713468,73.3495108857,316.599780592,0.0,43.513341876,53.238744,84.994437145,80.140177145,4.83426,0.02
 04/21  07:00:00,690.56728898,73.1740488252,333.121094907,0.0,220.879908,53.238744,41.8801254902,19.6003513594,4.83426,17.4455141308
 04/21  08:00:00,1063.17066929,77.5066745691,607.425756656,0.0,220.879908,145.652643033,62.5534580204,0.00515586128015,36.25695,26.2913521592
 04/21  09:00:00,1114.60145575,79.8941186031,655.579228389,0.0,220.879908,145.652643033,62.7504842378,0.0,36.25695,26.4935342378
 04/21  10:00:00,1145.04122816,82.9048430889,676.765886411,0.0,220.879908,151.653867033,83.6931148025,0.0,48.3426,35.3505148025
 04/21  11:00:00,1163.14745118,85.7988819588,691.166280258,0.0,220.879908,151.653867033,74.9313954479,0.0,48.3426,26.5887954479
 04/21  12:00:00,1176.9461252,88.7413986757,702.693464049,0.0,220.879908,151.653867033,83.8608273072,0.0,48.3426,35.5182273072
 04/21  13:00:00,1168.61513083,91.2292807013,697.511030967,0.0,220.879908,145.652643033,59.7459959601,0.0122037597159,24.1713,35.5624922004
 04/21  14:00:00,1177.75758827,93.8309287693,703.682371265,0.0,220.879908,145.652643033,59.4985035405,0.0,24.1713,35.3272035405
 04/21  15:00:00,1180.08255499,95.4548987806,712.394622613,0.0,220.879908,137.835547516,31.386112436,0.0197293093971,4.83426,26.5321231267
 04/21  16:00:00,1196.54534095,88.1299461354,741.728263117,0.0,220.879908,133.019064,31.2165438226,0.0115909898326,4.83426,26.3706928328
 04/21  17:00:00,1097.10453031,82.1640841075,728.691586418,0.0,220.879908,53.238744,31.2018217104,0.0,4.83426,26.3675617104
 04/21  18:00:00,1075.14586657,80.0060266138,709.386243902,0.0,220.879908,53.238744,31.271218079,0.0,4.83426,26.436958079
 04/21  19:00:00,1055.86083293,77.6102813754,683.744647811,0.0,220.879908,53.238744,13.4987067463,0.0,4.83426,8.66444674626
 04/21  20:00:00,1042.72080451,76.2397596197,663.151982478,0.0,220.879908,53.238744,13.4912409134,0.0,4.83426,8.65698091338
 04/21  21:00:00,202.633910892,0.746555880932,82.8800403901,0.0,43.513341876,52.539744,13.491585128,0.0,4.83426,8.65732512796
 04/21  22:00:00,155.716257948,0.37183194483,36.6833323629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,119.154944716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,118.262724828,0.0,0.0,0.0,43.513341876,52.539744,13.4482940682,0.0,4.83426,8.61403406823
 04/22  01:00:00,118.244871419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,118.228456581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,118.213069396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.712833381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.664048139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,112.677176109,0.0,0.0,0.0,43.513341876,52.539744,13.4431520971,0.0,4.83426,8.60889209709
 04/22  07:00:00,100.602945194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.717306776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.82985106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,248.887541534,3.24058903417,143.348875815,0.0,43.513341876,52.539744,13.5179418037,0.0,4.83426,8.68368180374
 04/22  11:00:00,340.077471585,8.15521817458,227.909495108,0.0,43.513341876,52.539744,13.4727031136,0.0,4.83426,8.63844311362
 04/22  12:00:00,504.415142083,7.99426508419,391.578662282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  13:00:00,541.321953681,8.43303085936,427.774951381,0.0,43.513341876,52.539744,13.4677015066,0.0,4.83426,8.63344150664
 04/22  14:00:00,641.373044071,11.5791048854,523.783356203,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  15:00:00,552.481751967,7.58614923559,439.619465871,0.0,43.513341876,52.539744,13.4676978303,0.0,4.83426,8.63343783033
 04/22  16:00:00,558.998810691,8.59895897435,445.097261466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,515.56207432,8.55746800705,402.222338332,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,405.998215267,2.94006765858,299.274364039,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,352.138118375,2.26658873677,237.181712185,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,322.943726294,2.01521311876,199.683286243,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.773175853,0.0,0.0,0.0,43.513341876,52.539744,31.0409723269,0.0,4.83426,26.2067123269
 04/22  22:00:00,118.360890502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,119.162816595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,118.344994818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,118.336945564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,118.33062643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,118.323696783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,118.865564734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.820377844,0.0,0.0,0.0,43.513341876,52.539744,13.4432132062,0.0,4.83426,8.60895320617
 04/23  06:00:00,112.832361502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.737173789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,272.603300141,1.11880084411,168.864212602,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,321.113680634,1.73637823294,215.493047986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,507.737323073,5.6476287437,395.915877795,0.0,43.513341876,52.539744,22.1818354886,0.0,4.83426,17.3475754886
 04/23  11:00:00,604.291688564,9.69062395284,487.880317292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,702.086951861,11.8725490421,583.623397356,0.0,43.513341876,52.539744,13.4725456574,0.0,4.83426,8.6382856574
 04/23  13:00:00,705.709243435,10.8830839177,588.224211954,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  14:00:00,700.191418857,12.353186325,581.17951597,0.0,43.513341876,52.539744,13.4675047968,0.0,4.83426,8.63324479677
 04/23  15:00:00,688.059749604,10.9390706131,570.742313263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,699.002703862,12.7313428421,579.759077416,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,671.972488669,17.5171865233,548.391582408,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,658.168392545,9.73572824407,542.240456297,0.0,43.513341876,52.539744,13.4432140779,0.0,4.83426,8.60895407791
 04/23  19:00:00,526.915375251,4.00533302054,411.460754228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,457.69454935,3.24098146866,331.844889162,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,437.650399254,2.96463050248,312.593629867,0.0,43.513341876,52.539744,22.3125907016,0.0,4.83426,17.4783307016
 04/23  22:00:00,328.670166481,1.78975261188,206.341002341,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,358.940736019,1.99526758687,235.280179733,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,262.85995321,1.11844908759,141.851304885,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,118.361046734,0.0,0.0,0.0,43.513341876,52.539744,13.4481245241,0.0,4.83426,8.6138645241
 04/24  02:00:00,118.350246963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,118.338863243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.88121304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.833570685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,806.587968283,75.3235292314,606.349782217,0.0,43.513341876,53.238744,13.448160283,0.0,4.83426,8.61390028298
 04/24  07:00:00,990.038202125,75.0441665049,625.290429373,0.0,220.879908,53.238744,13.5655522329,0.0,4.83426,8.73129223291
 04/24  08:00:00,1134.35251526,85.4082089568,666.536216107,0.0,220.879908,145.652643033,62.542602739,0.0,36.25695,26.285652739
 04/24  09:00:00,1162.42372723,88.8055934321,690.96865931,0.0,220.879908,145.652643033,62.7420274787,0.0,36.25695,26.4850774787
 04/24  10:00:00,1192.4073421,91.7353821707,711.679694068,0.0,220.879908,151.653867033,83.6803895945,0.0,48.3426,35.3377895945
 04/24  11:00:00,1226.02051964,95.0856889564,740.648974787,0.0,220.879908,151.653867033,74.9200707719,0.0,48.3426,26.5774707719
 04/24  12:00:00,1242.09153548,97.6543297757,754.483537389,0.0,220.879908,151.653867033,83.8438158721,0.0,48.3426,35.5012158721
 04/24  13:00:00,1238.49175665,99.9564247246,754.146602091,0.0,220.879908,145.652643033,59.7144235613,0.0,24.1713,35.5431235613
 04/24  14:00:00,1250.38177284,102.809899662,763.481575969,0.0,220.879908,145.652643033,59.4846586813,0.0,24.1713,35.3133586813
 04/24  15:00:00,1258.27744765,105.024666675,776.93800941,0.0,220.879908,137.835547516,31.3634432929,0.00715383150683,4.83426,26.5220294614
 04/24  16:00:00,1271.73213184,101.609854779,798.863290362,0.0,220.879908,133.019064,31.2107993433,0.0116612287035,4.83426,26.3648781146
 04/24  17:00:00,1173.73043189,92.6550371504,790.457610486,0.0,220.879908,53.238744,31.1971132351,0.0,4.83426,26.3628532351
 04/24  18:00:00,1156.42399927,86.7306769048,779.204519512,0.0,220.879908,53.238744,31.2661170137,0.0,4.83426,26.4318570137
 04/24  19:00:00,1153.63185419,83.3984108524,773.161297551,0.0,220.879908,53.238744,13.4976090068,0.0,4.83426,8.66334900681
 04/24  20:00:00,1146.76582383,81.00597307,757.13152745,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/24  21:00:00,342.493033784,1.11932950108,221.216124651,0.0,43.513341876,52.539744,13.4896158765,0.0,4.83426,8.65535587652
 04/24  22:00:00,470.020762074,3.13033524153,344.573850609,0.0,43.513341876,52.539744,13.4656268557,0.0,4.83426,8.6313668557
 04/24  23:00:00,313.03682519,1.43171976843,190.393001739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,148.301780592,0.233837982777,29.318875669,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,118.4304068,0.0,0.0,0.0,43.513341876,52.539744,13.4480084951,0.0,4.83426,8.61374849506
 04/25  02:00:00,118.409637085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,118.390969511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,121.113660408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,120.675206234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,814.388104028,75.3717489265,613.59318437,0.0,43.513341876,53.238744,13.4480198151,0.0,4.83426,8.61375981512
 04/25  07:00:00,993.553060943,75.1512999216,629.211456246,0.0,220.879908,53.238744,13.5648334898,0.0,4.83426,8.73057348976
 04/25  08:00:00,1118.43114798,85.2070964,651.184880545,0.0,220.879908,145.652643033,62.5397904958,0.0,36.25695,26.2828404958
 04/25  09:00:00,1152.89984995,88.7386346128,681.941533232,0.0,220.879908,145.652643033,62.7381844618,0.0,36.25695,26.4812344618
 04/25  10:00:00,1199.59643814,91.8413081398,719.630553598,0.0,220.879908,151.653867033,74.8485497931,0.0,48.3426,26.5059497931
 04/25  11:00:00,1242.3623708,95.3649980876,758.00142143,0.0,220.879908,151.653867033,83.7688972234,0.0,48.3426,35.4262972234
 04/25  12:00:00,1268.13413314,98.2520001535,781.651929929,0.0,220.879908,151.653867033,83.843302302,0.0,48.3426,35.500702302
 04/25  13:00:00,1272.85386594,101.106666897,789.483363722,0.0,220.879908,145.652643033,59.7128473885,0.0,24.1713,35.5415473885
 04/25  14:00:00,1279.82232463,103.973778426,793.808054675,0.0,220.879908,145.652643033,55.1281450178,0.0,24.1713,30.9568450178
 04/25  15:00:00,1285.57586606,105.145884658,806.579358625,0.0,220.879908,137.835547516,35.7306699625,0.0184592028566,4.83426,30.8779507596
 04/25  16:00:00,1299.3991005,102.656548201,827.740451904,0.0,220.879908,133.019064,31.2077769278,0.0115909865484,4.83426,26.3619259413
 04/25  17:00:00,1166.23368628,93.7609634676,783.255144921,0.0,220.879908,53.238744,27.6217326038,0.0,4.83426,22.7874726038
 04/25  18:00:00,1120.38277172,88.3580188417,743.243934057,0.0,220.879908,53.238744,34.8381862293,0.0,4.83426,30.0039262293
 04/25  19:00:00,1097.2536574,83.5307960298,719.584090969,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/25  20:00:00,1085.91936483,80.4121135944,699.632819477,0.0,220.879908,53.238744,13.4906061921,0.0,4.83426,8.65634619211
 04/25  21:00:00,315.647105385,1.19886559503,194.75612417,0.0,43.513341876,52.539744,13.4905786719,0.0,4.83426,8.65631867188
 04/25  22:00:00,319.183558035,1.4691807388,197.529629184,0.0,43.513341876,52.539744,13.4656065129,0.0,4.83426,8.63134651293
 04/25  23:00:00,237.34577937,0.977501872438,115.929493064,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,257.145246259,1.11856634033,136.196001314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,118.39827087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  02:00:00,118.389474224,0.0,0.0,0.0,43.513341876,52.539744,13.4480367142,0.0,4.83426,8.61377671416
 04/26  03:00:00,118.381285297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.930889637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  05:00:00,118.886897972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,833.138187591,75.3636447249,636.222916082,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 04/26  07:00:00,1016.38671771,74.839165591,651.867294852,0.0,220.879908,53.238744,22.271930685,0.0,4.83426,17.437670685
 04/26  08:00:00,1124.40165243,84.951337575,657.077775833,0.0,220.879908,145.652643033,62.5357399297,0.0,36.25695,26.2787899297
 04/26  09:00:00,1149.82304605,87.9258433433,679.604620919,0.0,220.879908,145.652643033,62.7336725134,0.0,36.25695,26.4767225134
 04/26  10:00:00,1175.40951091,90.2491986123,696.828538381,0.0,220.879908,151.653867033,74.8422967522,0.0,48.3426,26.4996967522
 04/26  11:00:00,1212.07737841,93.3439823327,729.193411765,0.0,220.879908,151.653867033,83.765238927,0.0,48.3426,35.422638927
 04/26  12:00:00,1228.30102967,95.7297280377,743.610828363,0.0,220.879908,151.653867033,83.8327981337,0.0,48.3426,35.4901981337
 04/26  13:00:00,1150.81784416,93.0349419156,675.199626212,0.0,220.879908,145.652643033,59.7135718526,0.00890233839434,24.1713,35.5333695142
 04/26  14:00:00,1132.92354406,92.4574805591,657.687625561,0.0,220.879908,145.652643033,50.6551265124,0.0,24.1713,26.4838265124
 04/26  15:00:00,1173.73140556,94.0824267393,704.351723376,0.0,220.879908,137.835547516,40.2008084224,0.017783778199,4.83426,35.3487646442
 04/26  16:00:00,1157.44991551,85.4512191652,704.082024552,0.0,220.879908,133.019064,22.4281923879,0.0135626360958,4.83426,17.5803697519
 04/26  17:00:00,1025.8462316,78.9408777099,660.164817876,0.0,220.879908,53.238744,31.1921521073,0.0,4.83426,26.3578921073
 04/26  18:00:00,1016.03404984,77.6754357124,651.646802211,0.0,220.879908,53.238744,31.2590968935,0.0,4.83426,26.4248368935
 04/26  19:00:00,1018.53758854,76.7088465524,649.17553401,0.0,220.879908,53.238744,13.4971165231,0.0,4.83426,8.66285652308
 04/26  20:00:00,1021.00482777,75.9525514266,640.978794861,0.0,220.879908,53.238744,13.4897680942,0.0,4.83426,8.65550809419
 04/26  21:00:00,118.544204022,0.0,0.0,0.0,43.513341876,52.539744,13.4902569186,0.0,4.83426,8.65599691861
 04/26  22:00:00,118.234030686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  23:00:00,119.11238236,0.0,0.0,0.0,43.513341876,52.539744,13.4578709615,0.0,4.83426,8.62361096152
 04/26  24:00:00,118.232248759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,118.216071587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,118.200363492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,118.184932309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.674914968,0.0,0.0,0.0,43.513341876,52.539744,13.4480332162,0.0,4.83426,8.61377321616
 04/27  05:00:00,118.626639139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,659.099470195,73.5184422536,468.815101209,0.0,43.513341876,53.238744,41.0381276317,36.1838676317,4.83426,0.02
 04/27  07:00:00,847.457452849,73.1969995039,488.803750259,0.0,220.879908,53.238744,27.9269314984,5.65496896141,4.83426,17.437702537
 04/27  08:00:00,1073.0414761,78.1501357577,615.190181299,0.0,220.879908,145.652643033,53.7882193887,0.00576713998237,36.25695,17.5255022488
 04/27  09:00:00,1116.85912465,80.7416839889,655.095829308,0.0,220.879908,145.652643033,62.7319483161,0.0,36.25695,26.4749983161
 04/27  10:00:00,1159.70651214,84.0018363919,688.059937406,0.0,220.879908,151.653867033,83.665667039,0.0,48.3426,35.323067039
 04/27  11:00:00,1200.45094368,87.9628974636,723.754046973,0.0,220.879908,151.653867033,74.9105723292,0.0,48.3426,26.5679723292
 04/27  12:00:00,1211.06606241,91.6226975259,731.099770422,0.0,220.879908,151.653867033,83.8342505115,0.0,48.3426,35.4916505115
 04/27  13:00:00,1220.03275099,95.3003360107,742.05777427,0.0,220.879908,145.652643033,59.7131157352,0.00959997361795,24.1713,35.5322157616
 04/27  14:00:00,1248.64207499,99.2483744737,766.782395039,0.0,220.879908,145.652643033,59.4712728675,0.0,24.1713,35.2999728675
 04/27  15:00:00,1262.06388924,102.311239135,784.963806657,0.0,220.879908,137.835547516,31.3659487427,0.0183037115023,4.83426,26.5133850312
 04/27  16:00:00,1301.21679616,97.6152981305,834.668496093,0.0,220.879908,133.019064,31.2008137045,0.0107147043477,4.83426,26.3558390002
 04/27  17:00:00,1221.27617874,90.8242002446,842.160568131,0.0,220.879908,53.238744,31.1884334893,0.0,4.83426,26.3541734893
 04/27  18:00:00,1214.59370566,88.5622627766,838.045189496,0.0,220.879908,53.238744,31.255816854,0.0,4.83426,26.421556854
 04/27  19:00:00,1203.68017349,84.5272829865,825.336415067,0.0,220.879908,53.238744,13.497353063,0.0,4.83426,8.66309306299
 04/27  20:00:00,1187.36261827,81.2501774714,800.913694094,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 04/27  21:00:00,324.200491002,1.25061944907,202.816012281,0.0,43.513341876,52.539744,13.4903301659,0.0,4.83426,8.65607016593
 04/27  22:00:00,446.806992397,3.00943441664,322.170849536,0.0,43.513341876,52.539744,13.4653544767,0.0,4.83426,8.63109447674
 04/27  23:00:00,202.827165569,0.743663889661,81.9326881138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  24:00:00,242.656285152,1.11880407675,121.811867533,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,118.410927828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,118.377013247,0.0,0.0,0.0,43.513341876,52.539744,13.4477172867,0.0,4.83426,8.61345728667
 04/28  03:00:00,118.343283246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,120.959637708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,120.497639467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,801.934821067,74.6693258349,607.613029402,0.0,43.513341876,53.238744,4.91425498619,0.0599949861859,4.83426,0.02
 04/28  07:00:00,966.411793369,74.054409219,605.104011571,0.0,220.879908,53.238744,22.2708177539,0.0,4.83426,17.4365577539
 04/28  08:00:00,1043.94532778,82.5439292843,580.527285049,0.0,220.879908,145.652643033,62.5316136124,0.0,36.25695,26.2746636124
 04/28  09:00:00,1061.52622542,85.3059082985,594.622260413,0.0,220.879908,145.652643033,62.7279206788,0.0,36.25695,26.4709706788
 04/28  10:00:00,1125.25207433,88.778005877,647.898737902,0.0,220.879908,151.653867033,74.8357952005,0.0,48.3426,26.4931952005
 04/28  11:00:00,1196.72642003,93.0677222112,713.59004616,0.0,220.879908,151.653867033,83.7548958195,0.0,48.3426,35.4122958195
 04/28  12:00:00,1236.17681462,96.3521343036,750.603288743,0.0,220.879908,151.653867033,83.825371544,0.0,48.3426,35.482771544
 04/28  13:00:00,1248.90020497,99.2057714625,766.852242631,0.0,220.879908,145.652643033,59.6988698334,0.0,24.1713,35.5275698334
 04/28  14:00:00,1270.79205315,103.183826369,785.430832419,0.0,220.879908,145.652643033,50.6501818474,0.0,24.1713,26.4788818474
 04/28  15:00:00,1285.17211226,106.123806193,804.970536987,0.0,220.879908,137.835547516,31.3611191175,0.0183187543963,4.83426,26.5085403631
 04/28  16:00:00,1300.56205502,104.355145241,827.282477661,0.0,220.879908,133.019064,31.200203397,0.0116029596259,4.83426,26.3543404374
 04/28  17:00:00,1213.89065249,96.8227649832,828.660132252,0.0,220.879908,53.238744,31.1859084075,0.0,4.83426,26.3516484075
 04/28  18:00:00,1211.23267877,93.3167288695,829.597141652,0.0,220.879908,53.238744,31.2589143601,0.0,4.83426,26.4246543601
 04/28  19:00:00,1173.3910845,87.5125750829,791.626071574,0.0,220.879908,53.238744,13.4969565552,0.0,4.83426,8.66269655517
 04/28  20:00:00,1136.7662009,82.9657430882,747.727599043,0.0,220.879908,53.238744,13.4893987012,0.0,4.83426,8.65513870116
 04/28  21:00:00,599.537738269,3.44806275201,474.080174304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  22:00:00,365.39306862,2.07887604565,242.45963679,0.0,43.513341876,52.539744,13.4653010936,0.0,4.83426,8.63104109363
 04/28  23:00:00,381.42618714,2.27319931996,257.191142516,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,305.462212189,1.59934614456,183.499390277,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.390375947,0.0,0.0,0.0,43.513341876,52.539744,13.4430098827,0.0,4.83426,8.60874988271
 04/29  02:00:00,118.364460676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,118.339642218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.856040955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.791471777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,109.820343181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.735487523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,252.203507984,1.12302263939,148.64338601,0.0,43.513341876,52.539744,13.4430563778,0.0,4.83426,8.60879637777
 04/29  09:00:00,228.049844988,4.90473991124,121.039231938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,542.623609727,10.5284403741,426.590583791,0.0,43.513341876,52.539744,13.5159706657,0.0,4.83426,8.68171066568
 04/29  11:00:00,570.3336854,9.79306114294,454.290764725,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,651.877377724,12.2557100172,533.468779363,0.0,43.513341876,52.539744,13.4716347146,0.0,4.83426,8.63737471461
 04/29  13:00:00,650.886325754,10.9756963945,533.677407561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  14:00:00,701.669734076,13.1494379528,581.933799695,0.0,43.513341876,52.539744,13.466663677,0.0,4.83426,8.63240367696
 04/29  15:00:00,693.765363253,23.738673506,563.810475136,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  16:00:00,758.131396046,40.6772117809,610.970164228,0.0,43.513341876,52.539744,13.4430453163,0.0,4.83426,8.60878531626
 04/29  17:00:00,722.275225304,38.5625702958,577.555748574,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,720.807213674,29.4629089977,585.115133328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,650.397499354,18.6044705769,519.456779309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,580.872893868,4.62207472299,452.435914898,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,503.16368026,3.87553468032,376.474875739,0.0,43.513341876,52.539744,22.3056585773,0.0,4.83426,17.4713985773
 04/29  22:00:00,419.912715591,2.96003508179,295.397401215,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,232.962545233,1.0468107829,111.520262619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,367.45890453,2.50972875606,243.837062754,0.0,43.513341876,52.539744,13.4430312479,0.0,4.83426,8.60877124785
 04/30  01:00:00,118.304144209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,118.26833451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,118.232440965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.706951233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.628993319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,109.630504417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.542397879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.61827025,0.0,0.0,0.0,43.513341876,52.539744,13.4477716422,0.0,4.83426,8.61351164223
 04/30  09:00:00,201.445448824,1.11902525462,98.3875532007,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,202.891038306,1.12286375683,99.7752691742,0.0,43.513341876,52.539744,13.5151310333,0.0,4.83426,8.68087103331
 04/30  11:00:00,312.26895729,6.25987020984,202.037932391,0.0,43.513341876,52.539744,13.4714221717,0.0,4.83426,8.63716217166
 04/30  12:00:00,402.386912856,6.83185401034,291.500467634,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  13:00:00,448.986411226,8.4302892793,336.049838568,0.0,43.513341876,52.539744,13.4713584429,0.0,4.83426,8.63709844293
 04/30  14:00:00,427.48019193,7.50221513458,315.741863186,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  15:00:00,612.85746483,9.95675452425,496.830847356,0.0,43.513341876,52.539744,13.4663685994,0.0,4.83426,8.63210859941
 04/30  16:00:00,501.717127437,10.0289706633,386.906479849,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,642.5492377,9.9769516708,526.532823946,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,465.88348707,6.86645912471,354.624388077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,497.5632637,4.49922614417,381.61603587,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,188.239767566,0.743663889661,67.7086412878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,213.982281597,1.12079028646,92.995116817,0.0,43.513341876,52.539744,22.3041806466,0.0,4.83426,17.4699206466
 04/30  22:00:00,118.280494751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,119.079673437,0.0,0.0,0.0,43.513341876,52.539744,13.4429003725,0.0,4.83426,8.60864037255
 04/30  24:00:00,118.232949234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,118.212830308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,118.193362097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,118.171339249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.648382741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.592031483,0.0,0.0,0.0,43.513341876,52.539744,13.4477862173,0.0,4.83426,8.61352621729
 05/01  06:00:00,587.991371269,73.8243073133,398.187665523,0.0,43.513341876,53.238744,74.7946646199,69.9404046199,4.83426,0.02
 05/01  07:00:00,784.122205776,73.2030105905,426.020179529,0.0,220.879908,53.238744,54.2303429935,31.9629446384,4.83426,17.4331383551
 05/01  08:00:00,1043.86719569,78.3240675055,585.730730754,0.0,220.879908,145.652643033,53.7817675403,0.0052339725062,36.25695,17.5195835678
 05/01  09:00:00,1065.48009969,80.7462532306,602.998534158,0.0,220.879908,145.652643033,62.7151244799,0.0,36.25695,26.4581744799
 05/01  10:00:00,1124.3777968,83.0259964789,652.749147446,0.0,220.879908,151.653867033,83.6507915214,0.0,48.3426,35.3081915214
 05/01  11:00:00,1168.47129191,86.3693422604,692.286096145,0.0,220.879908,151.653867033,74.8939508148,0.0,48.3426,26.5513508148
 05/01  12:00:00,1186.92585086,89.3634599205,708.602614919,0.0,220.879908,151.653867033,83.812198966,0.0,48.3426,35.469598966
 05/01  13:00:00,1189.32790405,91.1825929978,715.271152668,0.0,220.879908,145.652643033,59.6939183805,0.0118064699718,24.1713,35.5108119106
 05/01  14:00:00,1204.76194618,94.3412264698,727.172686084,0.0,220.879908,145.652643033,50.6397646408,0.0,24.1713,26.4684646408
 05/01  15:00:00,1218.18234445,96.4251780685,746.115694664,0.0,220.879908,137.835547516,40.1628660314,0.0,4.83426,35.3286060314
 05/01  16:00:00,1250.91756627,89.7240168891,790.831891557,0.0,220.879908,133.019064,22.4161385175,0.0113405475464,4.83426,17.5705379699
 05/01  17:00:00,1152.29582707,82.9050083185,778.679706955,0.0,220.879908,53.238744,31.1785784774,0.0,4.83426,26.3443184774
 05/01  18:00:00,1124.95668395,80.6847843592,753.437659219,0.0,220.879908,53.238744,31.2491920033,0.0,4.83426,26.4149320033
 05/01  19:00:00,1080.30210294,78.6376082149,705.315489077,0.0,220.879908,53.238744,13.4959242013,0.0,4.83426,8.66166420135
 05/01  20:00:00,1065.41570272,77.4554820708,680.497854426,0.0,220.879908,53.238744,13.4892659047,0.0,4.83426,8.65500590467
 05/01  21:00:00,118.719934465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  22:00:00,118.35608287,0.0,0.0,0.0,43.513341876,52.539744,13.4647603462,0.0,4.83426,8.63050034621
 05/01  23:00:00,119.200287154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,118.33764082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,118.330125937,0.0,0.0,0.0,43.513341876,52.539744,13.4477811926,0.0,4.83426,8.61352119258
 05/02  02:00:00,118.325582877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,118.321417363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,120.987650561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,120.590648603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,793.857239168,74.6415094945,596.609433036,0.0,43.513341876,53.238744,13.4476260779,0.0,4.83426,8.6133660779
 05/02  07:00:00,996.791608465,73.9253852469,632.693771302,0.0,220.879908,53.238744,13.5586565689,0.0,4.83426,8.72439656892
