Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/02  08:00:00,1109.38440088,81.9036754462,644.402801074,0.0,220.879908,145.652643033,62.5231275973,0.0,36.25695,26.2661775973
 05/02  09:00:00,1135.04482666,84.6157341031,666.907573785,0.0,220.879908,145.652643033,62.7173666267,0.0,36.25695,26.4604166267
 05/02  10:00:00,1172.20352431,86.9118270379,695.431590473,0.0,220.879908,151.653867033,74.8235487439,0.0,48.3426,26.4809487439
 05/02  11:00:00,1197.3057506,88.7743240577,717.924025004,0.0,220.879908,151.653867033,83.7355300811,0.0,48.3426,35.3929300811
 05/02  12:00:00,1249.23302755,91.0593921277,767.548916104,0.0,220.879908,151.653867033,83.8074752802,0.0,48.3426,35.4648752802
 05/02  13:00:00,1270.24346026,93.7374681938,791.265253421,0.0,220.879908,145.652643033,59.6743634657,0.0,24.1713,35.5030634657
 05/02  14:00:00,1229.09094058,95.9776287308,748.113716085,0.0,220.879908,145.652643033,50.6364052935,0.0,24.1713,26.4651052935
 05/02  15:00:00,1211.55917718,95.9891335837,738.562814065,0.0,220.879908,137.835547516,31.3301640833,0.0,4.83426,26.4959040833
 05/02  16:00:00,1238.05270311,89.5259588334,777.035485846,0.0,220.879908,133.019064,31.1877742423,0.0116596461145,4.83426,26.3418545962
 05/02  17:00:00,1147.16386186,82.5925745763,772.828814605,0.0,220.879908,53.238744,31.1733001987,0.0,4.83426,26.3390401987
 05/02  18:00:00,1140.56542614,81.0916027777,766.905996309,0.0,220.879908,53.238744,31.2378191055,0.0,4.83426,26.4035591055
 05/02  19:00:00,1139.81781178,79.6231510183,761.683495109,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/02  20:00:00,1144.77222398,78.4538732502,756.312544,0.0,220.879908,53.238744,13.4885278539,0.0,4.83426,8.65426785387
 05/02  21:00:00,345.492311624,1.11840163825,224.410539871,0.0,43.513341876,52.539744,13.4891124975,0.0,4.83426,8.65485249753
 05/02  22:00:00,186.112758436,0.375020601361,66.7269620321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  23:00:00,233.91479305,0.743663889661,112.931085176,0.0,43.513341876,52.539744,13.4573531227,0.0,4.83426,8.62309312272
 05/02  24:00:00,118.411870615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,118.393933714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,118.37830894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,118.36248732,0.0,0.0,0.0,43.513341876,52.539744,13.4458932251,0.0,4.83426,8.61163322506
 05/03  04:00:00,118.894811107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.841016133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,799.242884061,74.9072012864,602.717090596,0.0,43.513341876,53.238744,4.86193302454,0.00767302454481,4.83426,0.02
 05/03  07:00:00,982.422241935,74.3509304908,618.805695578,0.0,220.879908,53.238744,22.2651502565,0.0,4.83426,17.4308902565
 05/03  08:00:00,1114.90620771,83.4246101798,649.070104914,0.0,220.879908,145.652643033,53.7737991544,0.0,36.25695,17.5168491544
 05/03  09:00:00,1129.69280561,86.2597838341,659.997991645,0.0,220.879908,145.652643033,62.7142468411,0.0,36.25695,26.4572968411
 05/03  10:00:00,1142.73941292,88.1005254287,665.159274204,0.0,220.879908,151.653867033,83.6389358328,0.0,48.3426,35.2963358328
 05/03  11:00:00,1172.70867603,90.0606544912,692.505585904,0.0,220.879908,151.653867033,74.8869941908,0.0,48.3426,26.5443941908
 05/03  12:00:00,1191.18813582,92.039385815,709.708077005,0.0,220.879908,151.653867033,83.803042242,0.0,48.3426,35.460442242
 05/03  13:00:00,1188.6842733,93.9448657389,711.044135148,0.0,220.879908,145.652643033,59.6851925237,0.009958995546,24.1713,35.5039335282
 05/03  14:00:00,1210.39983919,97.6161210427,728.439865835,0.0,220.879908,145.652643033,50.6317002192,0.0,24.1713,26.4604002192
 05/03  15:00:00,1217.72911287,99.763932052,741.29732923,0.0,220.879908,137.835547516,40.1522560353,0.0,4.83426,35.3179960353
 05/03  16:00:00,1240.42891618,95.2788975606,774.005133808,0.0,220.879908,133.019064,22.4106953666,0.0113463224694,4.83426,17.5650890442
 05/03  17:00:00,1149.51462272,88.0919618597,771.007469542,0.0,220.879908,53.238744,31.1713921001,0.0,4.83426,26.3371321001
 05/03  18:00:00,1141.1361692,85.3234865529,766.449210334,0.0,220.879908,53.238744,31.2430468325,0.0,4.83426,26.4087868325
 05/03  19:00:00,1115.37736513,81.9562449098,738.457193633,0.0,220.879908,53.238744,13.4953215361,0.0,4.83426,8.66106153606
 05/03  20:00:00,1094.41204434,79.767016165,708.385646528,0.0,220.879908,53.238744,13.4886598847,0.0,4.83426,8.65439988467
 05/03  21:00:00,299.096994081,1.19742690537,177.893908105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  22:00:00,206.943972724,0.743663889661,87.0412023864,0.0,43.513341876,52.539744,13.4643037186,0.0,4.83426,8.6300437186
 05/03  23:00:00,236.219038293,1.11975177423,114.680883449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,218.955177936,1.11829818467,98.3461410512,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.23868936,0.0,0.0,0.0,43.513341876,52.539744,13.4476411674,0.0,4.83426,8.61338116741
 05/04  02:00:00,118.202027722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,118.165277208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.612270009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,118.538611716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,334.788785086,73.7696197972,147.208373371,0.0,43.513341876,53.238744,176.701543759,163.253874245,4.83426,8.61340951365
 05/04  07:00:00,452.769486613,73.2245578171,96.4412814131,0.0,220.879908,53.238744,124.388201582,110.828876031,4.83426,8.72506555005
 05/04  08:00:00,677.706550609,78.0875425816,223.326680888,0.0,220.879908,145.652643033,62.5187257518,0.0,36.25695,26.2617757518
 05/04  09:00:00,847.829090809,80.0544533324,391.180968048,0.0,220.879908,145.652643033,62.7089705954,0.0,36.25695,26.4520205954
 05/04  10:00:00,1035.58949372,82.8791913744,569.682927741,0.0,220.879908,151.653867033,74.8186496218,0.0,48.3426,26.4760496218
 05/04  11:00:00,1126.39157699,85.0974133576,657.220164687,0.0,220.879908,151.653867033,83.7260100991,0.0,48.3426,35.3834100991
 05/04  12:00:00,1136.61914627,87.0773441721,666.113460406,0.0,220.879908,151.653867033,74.9363967176,0.0,48.3426,26.5937967176
 05/04  13:00:00,1143.09501291,88.9822721884,676.34082691,0.0,220.879908,145.652643033,59.6792988386,0.0118060961898,24.1713,35.4961927424
 05/04  14:00:00,1158.40858036,91.6456528832,688.896253059,0.0,220.879908,145.652643033,59.4456828973,0.0,24.1713,35.2743828973
 05/04  15:00:00,1170.56780793,93.7460098238,706.861391746,0.0,220.879908,137.835547516,31.3422187272,0.0184532742426,4.83426,26.4895054529
 05/04  16:00:00,1197.23924466,88.4234381559,744.160807562,0.0,220.879908,133.019064,31.1796813926,0.0110983542619,4.83426,26.3343230383
 05/04  17:00:00,1105.20151329,82.8465918085,737.481390968,0.0,220.879908,53.238744,22.3989388644,0.0,4.83426,17.5646788644
 05/04  18:00:00,1088.1708023,80.8533599459,722.470072488,0.0,220.879908,53.238744,31.2348706432,0.0,4.83426,26.4006106432
 05/04  19:00:00,984.42028325,78.3597421347,615.183867947,0.0,220.879908,53.238744,13.4957516719,0.0,4.83426,8.66149167193
 05/04  20:00:00,840.207544669,76.7474849925,461.232736861,0.0,220.879908,53.238744,13.4883173954,0.0,4.83426,8.6540573954
 05/04  21:00:00,198.09254219,1.11927056476,77.5081517928,0.0,43.513341876,52.539744,13.488654517,0.0,4.83426,8.654394517
 05/04  22:00:00,118.187619149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,119.092746572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  24:00:00,118.18195135,0.0,0.0,0.0,43.513341876,52.539744,13.4475964903,0.0,4.83426,8.61333649032
 05/05  01:00:00,118.155562842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,118.128530868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,118.102270413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.413264183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,120.016361744,0.0,0.0,0.0,43.513341876,52.539744,13.4475840043,0.0,4.83426,8.61332400428
 05/05  06:00:00,321.128289194,73.1943687523,133.224486693,0.0,43.513341876,53.238744,209.659226815,204.804966815,4.83426,0.02
 05/05  07:00:00,433.736354246,73.1708801741,77.7216252309,0.0,220.879908,53.238744,178.320813768,156.059344698,4.83426,17.4272090701
 05/05  08:00:00,621.373389004,76.4082255328,169.323289152,0.0,220.879908,145.652643033,58.5694802781,4.80057521706,36.25695,17.511955061
 05/05  09:00:00,877.757080031,78.8532390998,422.505316035,0.0,220.879908,145.652643033,62.7112505803,0.0,36.25695,26.4543005803
 05/05  10:00:00,1125.71199039,81.5350414099,660.538176229,0.0,220.879908,151.653867033,74.8135272057,0.0,48.3426,26.4709272057
 05/05  11:00:00,1152.11913333,84.7146047332,682.466361108,0.0,220.879908,151.653867033,83.7222139737,0.0,48.3426,35.3796139737
 05/05  12:00:00,1170.80476006,86.3489561881,700.295344712,0.0,220.879908,151.653867033,83.7918518612,0.0,48.3426,35.4492518612
 05/05  13:00:00,1170.67257823,89.5068359416,703.128329023,0.0,220.879908,145.652643033,51.477935163,0.0119804403199,24.1713,27.2946547227
 05/05  14:00:00,1170.22799604,91.3914238411,700.713874541,0.0,220.879908,145.652643033,58.7674997703,0.0,24.1713,34.5961997703
 05/05  15:00:00,1168.25638589,92.4673503814,705.4150698,0.0,220.879908,137.835547516,31.34250893,0.0192422600172,4.83426,26.48900667
 05/05  16:00:00,1186.08664075,85.8559415374,735.392624744,0.0,220.879908,133.019064,31.1791657859,0.0114875836473,4.83426,26.3334182023
 05/05  17:00:00,1080.08705602,80.4341004073,715.10616338,0.0,220.879908,53.238744,22.3954271088,0.0,4.83426,17.5611671088
 05/05  18:00:00,1072.15807243,78.816483651,708.749352615,0.0,220.879908,53.238744,31.2333798387,0.0,4.83426,26.3991198387
 05/05  19:00:00,1029.1623527,77.0269597655,661.557313219,0.0,220.879908,53.238744,13.4949917018,0.0,4.83426,8.66073170182
 05/05  20:00:00,939.969450467,75.9418155549,561.654516561,0.0,220.879908,53.238744,13.4876759051,0.0,4.83426,8.65341590505
 05/05  21:00:00,118.128984389,0.0,0.0,0.0,43.513341876,52.539744,13.487906711,0.0,4.83426,8.65364671099
 05/05  22:00:00,118.166400797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  23:00:00,119.062640673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.153919061,0.0,0.0,0.0,43.513341876,52.539744,13.4474959063,0.0,4.83426,8.61323590628
 05/06  01:00:00,118.120743053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.089858775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.059390398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.487258407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.417398703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,109.448269198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.39541233,0.0,0.0,0.0,43.513341876,52.539744,13.4416804771,0.0,4.83426,8.60742047713
 05/06  08:00:00,100.462685359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.53946879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.578632457,0.0,0.0,0.0,43.513341876,52.539744,13.5130230272,0.0,4.83426,8.67876302724
 05/06  11:00:00,101.3929501,0.0,0.0,0.0,43.513341876,52.539744,13.4702007317,0.0,4.83426,8.63594073165
 05/06  12:00:00,100.584469094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  13:00:00,100.70313558,0.0,0.0,0.0,43.513341876,52.539744,13.4653404607,0.0,4.83426,8.63108046065
 05/06  14:00:00,100.753301008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,302.665223595,2.28821678176,197.384837518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,338.37611225,2.89030670685,232.139542402,0.0,43.513341876,52.539744,13.4414158049,0.0,4.83426,8.60715580492
 05/06  17:00:00,287.654674741,2.31353493637,182.555788429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,352.573983173,3.14715527079,245.848383791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,180.061119086,0.948247640024,71.2121786302,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.855811956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.567324427,0.0,0.0,0.0,43.513341876,52.539744,22.2941785742,0.0,4.83426,17.4599185742
 05/06  22:00:00,118.160627368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.978279372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.118852853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.098959375,0.0,0.0,0.0,43.513341876,52.539744,13.4427735474,0.0,4.83426,8.60851354737
 05/07  02:00:00,118.077577989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,118.05599149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.506633453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.451510581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,106.501939758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.409511293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.467208235,0.0,0.0,0.0,43.513341876,52.539744,13.4473552272,0.0,4.83426,8.61309522721
 05/07  09:00:00,100.551144071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.587260618,0.0,0.0,0.0,43.513341876,52.539744,13.5117325076,0.0,4.83426,8.67747250758
 05/07  11:00:00,101.408419298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.58148092,0.0,0.0,0.0,43.513341876,52.539744,13.470274159,0.0,4.83426,8.63601415898
 05/07  13:00:00,100.655370777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  14:00:00,100.673199882,0.0,0.0,0.0,43.513341876,52.539744,13.4651984013,0.0,4.83426,8.63093840135
 05/07  15:00:00,100.637970687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,116.722353663,0.233837982777,15.8573587229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,214.350302991,1.65298551558,110.859396343,0.0,43.513341876,52.539744,13.4427910093,0.0,4.83426,8.60853100933
 05/07  18:00:00,100.359697393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,106.792133997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.688226431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.443478853,0.0,0.0,0.0,43.513341876,52.539744,22.2916425603,0.0,4.83426,17.4573825603
 05/07  22:00:00,118.076431534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.926438048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,118.077113923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.079623107,0.0,0.0,0.0,43.513341876,52.539744,13.4474484898,0.0,4.83426,8.61318848979
 05/08  02:00:00,118.080442892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,118.080083497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.568762578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.539674965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,607.004276289,73.2002482244,420.633019543,0.0,43.513341876,53.238744,84.0408180278,70.5934374171,4.83426,8.61312061069
 05/08  07:00:00,888.444292739,73.1681677065,529.798319315,0.0,220.879908,53.238744,26.318306563,12.7615457304,4.83426,8.72250083265
 05/08  08:00:00,1053.43708394,76.2477244699,597.859437527,0.0,220.879908,145.652643033,62.5118767382,0.00507568724435,36.25695,26.249851051
 05/08  09:00:00,1059.00013346,77.838240169,600.97896087,0.0,220.879908,145.652643033,62.6942025117,0.0,36.25695,26.4372525117
 05/08  10:00:00,1087.32844565,80.2576863629,620.082170879,0.0,220.879908,151.653867033,74.8058125316,0.0,48.3426,26.4632125316
 05/08  11:00:00,1118.42313029,83.9669052945,645.845239121,0.0,220.879908,151.653867033,74.8719640463,0.0,48.3426,26.5293640463
 05/08  12:00:00,1146.42595719,86.2830098117,671.774935033,0.0,220.879908,151.653867033,83.775826737,0.0,48.3426,35.433226737
 05/08  13:00:00,1164.2921989,90.278731217,690.8032286,0.0,220.879908,145.652643033,59.6596921215,0.0113829190492,24.1713,35.4770092024
 05/08  14:00:00,1232.98858683,93.5365272403,754.935027824,0.0,220.879908,145.652643033,50.6156015317,0.0,24.1713,26.4443015317
 05/08  15:00:00,1238.04221859,94.5642449809,766.6184431,0.0,220.879908,137.835547516,31.3131598284,0.0,4.83426,26.4788998284
 05/08  16:00:00,1227.8245076,86.4991086384,770.394114118,0.0,220.879908,133.019064,31.1713242614,0.0127845863268,4.83426,26.324279675
 05/08  17:00:00,1100.17878862,80.7402321319,729.242383207,0.0,220.879908,53.238744,31.1589625789,0.0,4.83426,26.3247025789
 05/08  18:00:00,1075.99565112,79.0851619806,707.288751928,0.0,220.879908,53.238744,31.2202635158,0.0,4.83426,26.3860035158
 05/08  19:00:00,1060.12110051,77.4461177176,687.120852646,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/08  20:00:00,1049.72488411,76.4246781216,666.435072799,0.0,220.879908,53.238744,13.4870563146,0.0,4.83426,8.65279631464
 05/08  21:00:00,118.665147354,0.0,0.0,0.0,43.513341876,52.539744,13.4872112454,0.0,4.83426,8.6529512454
 05/08  22:00:00,118.290693356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,119.124320891,0.0,0.0,0.0,43.513341876,52.539744,13.456703727,0.0,4.83426,8.622443727
 05/08  24:00:00,118.244278507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.221679482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.202578853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,118.183295449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,120.623650127,0.0,0.0,0.0,43.513341876,52.539744,13.447292955,0.0,4.83426,8.61303295497
 05/09  05:00:00,120.22375154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,666.50537077,73.5945321365,478.240330241,0.0,43.513341876,53.238744,54.6231121075,49.7688521075,4.83426,0.02
 05/09  07:00:00,838.002683284,73.1881887211,479.352044037,0.0,220.879908,53.238744,36.5267562891,14.2695516546,4.83426,17.4229446344
 05/09  08:00:00,1047.9241966,77.5843681578,590.981371348,0.0,220.879908,145.652643033,53.768034357,0.00472054799471,36.25695,17.506363809
 05/09  09:00:00,1041.09470825,79.3889385595,581.650619137,0.0,220.879908,145.652643033,62.6906984138,0.0,36.25695,26.4337484138
 05/09  10:00:00,1043.634188,80.7641907313,576.743985922,0.0,220.879908,151.653867033,74.8034473503,0.0,48.3426,26.4608473503
 05/09  11:00:00,1055.45352593,82.5536555464,585.85126902,0.0,220.879908,151.653867033,83.7018589969,0.0,48.3426,35.3592589969
 05/09  12:00:00,1070.43638117,84.4522744526,599.762758994,0.0,220.879908,151.653867033,83.7720434511,0.0,48.3426,35.4294434511
 05/09  13:00:00,1065.57364993,85.8104230332,599.456617245,0.0,220.879908,145.652643033,50.7912694814,0.0120718333153,24.1713,26.6078976481
 05/09  14:00:00,1069.84076497,88.1670326144,601.254397328,0.0,220.879908,145.652643033,59.4262633633,0.0,24.1713,35.2549633633
 05/09  15:00:00,1100.74548022,87.9484066157,639.94436131,0.0,220.879908,137.835547516,31.3238579203,0.0178243094225,4.83426,26.4717736109
 05/09  16:00:00,1148.73138508,81.9757351614,699.014649883,0.0,220.879908,133.019064,22.4002647916,0.0115061453259,4.83426,17.5544986463
 05/09  17:00:00,1051.98910514,78.3568592472,685.673037188,0.0,220.879908,53.238744,31.1549806527,0.0,4.83426,26.3207206527
 05/09  18:00:00,1019.37699348,77.0287788636,654.976798333,0.0,220.879908,53.238744,31.2246180224,0.0,4.83426,26.3903580224
 05/09  19:00:00,997.809070776,76.0898797613,632.164717565,0.0,220.879908,53.238744,13.4944381746,0.0,4.83426,8.66017817457
 05/09  20:00:00,1008.18263564,75.5112494589,628.481639344,0.0,220.879908,53.238744,13.4299677497,0.0,4.83426,8.59570774968
 05/09  21:00:00,118.162074943,0.0,0.0,0.0,43.513341876,52.539744,4.91105548655,0.0,4.83426,0.0767954865504
 05/09  22:00:00,118.211146152,0.0,0.0,0.0,43.513341876,52.539744,13.4638607677,0.0,4.83426,8.62960076767
 05/09  23:00:00,119.093489812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.221711189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,118.216740872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,118.213999157,0.0,0.0,0.0,43.513341876,52.539744,13.4473702094,0.0,4.83426,8.61311020941
 05/10  03:00:00,118.211093764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.722801788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,118.687859167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,793.801926767,73.8415860595,604.096379462,0.0,43.513341876,53.238744,4.87724464436,0.0229846443604,4.83426,0.02
 05/10  07:00:00,968.543971998,73.261873675,607.726008007,0.0,220.879908,53.238744,22.2547567715,0.0,4.83426,17.4204967715
 05/10  08:00:00,1057.03647599,78.2941599356,597.498146045,0.0,220.879908,145.652643033,53.7619623196,0.0,36.25695,17.5050123196
 05/10  09:00:00,1056.19892359,79.9266250926,594.65191508,0.0,220.879908,145.652643033,62.6942565734,0.0,36.25695,26.4373065734
 05/10  10:00:00,1080.33913422,82.0430689765,610.311186705,0.0,220.879908,151.653867033,83.6083664559,0.0,48.3426,35.2657664559
 05/10  11:00:00,1132.92680787,85.754039238,657.511077597,0.0,220.879908,151.653867033,74.8639712125,0.0,48.3426,26.5213712125
 05/10  12:00:00,1164.85383107,87.7765408586,687.626873103,0.0,220.879908,151.653867033,83.7654912617,0.0,48.3426,35.4228912617
 05/10  13:00:00,1176.24334539,90.3062274743,701.62805952,0.0,220.879908,145.652643033,59.6480460676,0.0118627825427,24.1713,35.4648832851
 05/10  14:00:00,1196.12679548,93.0293123404,718.3489305,0.0,220.879908,145.652643033,50.611347479,0.0,24.1713,26.440047479
 05/10  15:00:00,1207.19732553,95.5950218265,734.653940484,0.0,220.879908,137.835547516,31.3081176476,0.0,4.83426,26.4738576476
 05/10  16:00:00,1236.78914629,90.5201072891,774.587926866,0.0,220.879908,133.019064,31.1644836623,0.0110808692869,4.83426,26.319142793
 05/10  17:00:00,1149.01804549,84.3666815099,773.698689762,0.0,220.879908,53.238744,22.3880439151,0.0,4.83426,17.5537839151
 05/10  18:00:00,1138.94369389,83.0533267505,765.589899871,0.0,220.879908,53.238744,31.2154862879,0.0,4.83426,26.3812262879
 05/10  19:00:00,1101.77811936,80.4416355901,727.711560059,0.0,220.879908,53.238744,13.4944106035,0.0,4.83426,8.66015060354
 05/10  20:00:00,1076.22026339,78.0425875611,690.284375432,0.0,220.879908,53.238744,13.486893489,0.0,4.83426,8.65263348904
 05/10  21:00:00,263.352527554,0.929579862076,142.694432505,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  22:00:00,262.559459101,1.11929921162,141.800142768,0.0,43.513341876,52.539744,13.463432162,0.0,4.83426,8.62917216205
 05/10  23:00:00,119.142428188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,118.251985412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,118.219346741,0.0,0.0,0.0,43.513341876,52.539744,13.4473387449,0.0,4.83426,8.6130787449
 05/11  02:00:00,118.191021209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,118.161175232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.616740583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.559300894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,374.167388344,73.511393698,189.968636058,0.0,43.513341876,53.238744,117.738576494,104.29137848,4.83426,8.61293801339
 05/11  07:00:00,497.599319295,73.1875312112,141.708552743,0.0,220.879908,53.238744,71.6929150116,58.1377815188,4.83426,8.72087349273
 05/11  08:00:00,667.224028194,77.3568817732,214.452674825,0.0,220.879908,145.652643033,62.4998612567,0.0,36.25695,26.2429112567
 05/11  09:00:00,754.823729212,79.4108549093,299.899596968,0.0,220.879908,145.652643033,62.6840740824,0.0,36.25695,26.4271240824
 05/11  10:00:00,856.934255479,80.9722957339,394.161550272,0.0,220.879908,151.653867033,74.7943279584,0.0,48.3426,26.4517279584
 05/11  11:00:00,1058.14380646,83.1608791377,591.522799099,0.0,220.879908,151.653867033,74.8622587,0.0,48.3426,26.5196587
 05/11  12:00:00,1158.85838819,86.4229147946,689.15181983,0.0,220.879908,151.653867033,83.7638607982,0.0,48.3426,35.4212607982
 05/11  13:00:00,1153.98571843,88.8177842216,687.625968443,0.0,220.879908,145.652643033,59.6438516632,0.012138586229,24.1713,35.460413077
 05/11  14:00:00,1153.06592325,90.1989867802,685.545036895,0.0,220.879908,145.652643033,50.6100092486,0.0,24.1713,26.4387092486
 05/11  15:00:00,1157.09558302,92.4609812163,695.141894902,0.0,220.879908,137.835547516,31.3213756432,0.0188843531055,4.83426,26.4682312901
 05/11  16:00:00,1171.13908411,86.4786997251,720.519027231,0.0,220.879908,133.019064,31.1610352647,0.0115021768926,4.83426,26.3152730878
 05/11  17:00:00,1074.04961256,80.8793151336,709.019426164,0.0,220.879908,53.238744,22.3832833156,0.0,4.83426,17.5490233156
 05/11  18:00:00,1054.17672273,79.2304030322,690.724299456,0.0,220.879908,53.238744,31.2130830052,0.0,4.83426,26.3788230052
 05/11  19:00:00,966.136046003,77.7360526277,600.757511031,0.0,220.879908,53.238744,13.4933578812,0.0,4.83426,8.65909788125
 05/11  20:00:00,920.899806218,76.6746594634,541.641160314,0.0,220.879908,53.238744,13.4868111825,0.0,4.83426,8.6525511825
 05/11  21:00:00,219.266840833,1.11884246184,98.488166125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  22:00:00,118.245203157,0.0,0.0,0.0,43.513341876,52.539744,13.4636794505,0.0,4.83426,8.62941945049
 05/11  23:00:00,119.147751104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  24:00:00,118.253456189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,118.238474737,0.0,0.0,0.0,43.513341876,52.539744,13.4471456948,0.0,4.83426,8.61288569476
 05/12  02:00:00,118.223870934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  03:00:00,118.209641716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.704755048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,120.311583628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,630.269030898,73.8545562657,442.512139564,0.0,43.513341876,53.238744,13.5635040189,0.11629911252,4.83426,8.61294490636
 05/12  07:00:00,817.516946143,73.3463183528,459.276444938,0.0,220.879908,53.238744,13.5545868809,0.0,4.83426,8.72032688091
 05/12  08:00:00,1064.95351245,79.1110421794,607.671184355,0.0,220.879908,145.652643033,62.4975559474,0.0,36.25695,26.2406059474
 05/12  09:00:00,1084.29059835,81.4788415516,624.270311866,0.0,220.879908,145.652643033,62.6807127201,0.0,36.25695,26.4237627201
 05/12  10:00:00,1107.81264483,83.6785734842,639.850987809,0.0,220.879908,151.653867033,74.7905245516,0.0,48.3426,26.4479245516
 05/12  11:00:00,1132.34815136,86.1735762806,661.029493943,0.0,220.879908,151.653867033,74.8588514924,0.0,48.3426,26.5162514924
 05/12  12:00:00,1146.38601263,88.8482691452,672.687123329,0.0,220.879908,151.653867033,83.7572794833,0.0,48.3426,35.4146794833
 05/12  13:00:00,1151.67483119,91.6904537971,680.822650988,0.0,220.879908,145.652643033,59.6384075657,0.0120214919722,24.1713,35.4550860737
 05/12  14:00:00,1174.00861898,95.2184370192,699.487367601,0.0,220.879908,145.652643033,50.6050057194,0.0,24.1713,26.4337057194
 05/12  15:00:00,1195.71104143,98.5723314035,725.317672772,0.0,220.879908,137.835547516,31.3188384512,0.0181480716699,4.83426,26.4664303795
 05/12  16:00:00,1232.2593004,93.4692812452,772.486298126,0.0,220.879908,133.019064,31.1578531315,0.0109846894826,4.83426,26.312608442
 05/12  17:00:00,1144.00922385,87.1655274882,770.917404738,0.0,220.879908,53.238744,22.3831378181,0.0,4.83426,17.5488778181
 05/12  18:00:00,1120.27433842,84.2163510068,750.166393812,0.0,220.879908,53.238744,31.2102447993,0.0,4.83426,26.3759847993
 05/12  19:00:00,1096.03668041,81.1878395751,726.32355684,0.0,220.879908,53.238744,13.4919278334,0.0,4.83426,8.65766783341
 05/12  20:00:00,1095.37284412,78.9639241003,712.797411442,0.0,220.879908,53.238744,13.4863875506,0.0,4.83426,8.65212755062
 05/12  21:00:00,272.17227278,1.2001450103,151.455597363,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  22:00:00,241.342897033,1.11904613003,120.666321944,0.0,43.513341876,52.539744,13.4635638765,0.0,4.83426,8.62930387649
 05/12  23:00:00,194.34144284,0.743663889661,73.5599631935,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,232.002483321,1.11834974734,111.272364952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.341863899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,118.33448463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.32600802,0.0,0.0,0.0,43.513341876,52.539744,13.4426506218,0.0,4.83426,8.60839062179
 05/13  04:00:00,118.858893615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,118.815843209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,106.868680451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.762653069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,250.789059054,1.12069670134,147.237636187,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,264.646096325,7.16603709138,155.055919363,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,520.478391207,10.9912759813,404.018907835,0.0,43.513341876,52.539744,22.167030326,0.0,4.83426,17.332770326
 05/13  11:00:00,592.544044785,10.0133825581,475.882634731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  12:00:00,484.429124663,11.1560006848,368.363250078,0.0,43.513341876,52.539744,13.4693830462,0.0,4.83426,8.63512304621
 05/13  13:00:00,688.072416723,11.3041435821,569.948041846,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,618.509941852,26.8468412237,486.03222294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  15:00:00,766.37767095,29.2842260898,629.949076855,0.0,43.513341876,52.539744,13.4646929669,0.0,4.83426,8.63043296688
 05/13  16:00:00,675.510153217,34.6377661799,534.944796729,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,773.466232452,33.985324833,632.352713373,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,652.124454413,29.8385953216,516.518187591,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,721.466205049,33.4134465268,577.838130178,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,460.885865481,5.73252762336,332.507687961,0.0,43.513341876,52.539744,13.4426187162,0.0,4.83426,8.60835871625
 05/13  21:00:00,484.597289881,3.35528086888,358.60065487,0.0,43.513341876,52.539744,13.5703743244,0.0,4.83426,8.73611432442
 05/13  22:00:00,456.871630402,2.93525035194,331.972015076,0.0,43.513341876,52.539744,13.4425973045,0.0,4.83426,8.60833730446
 05/13  23:00:00,163.03004612,0.37183194483,43.0196819876,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,255.372687587,1.11886500098,134.422539138,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,118.319626599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,118.299508042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,118.282474513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.790544543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,118.733964719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,106.776617642,0.0,0.0,0.0,43.513341876,52.539744,13.4425630692,0.0,4.83426,8.60830306925
 05/14  07:00:00,100.710992774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,158.62684281,0.377257045389,56.8408830406,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,209.428412468,0.743663889661,106.692484928,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,481.874653824,3.18580256341,372.789401553,0.0,43.513341876,52.539744,13.5103448105,0.0,4.83426,8.67608481046
 05/14  11:00:00,609.824830695,10.3459683993,492.505346832,0.0,43.513341876,52.539744,13.4684235118,0.0,4.83426,8.63416351181
 05/14  12:00:00,644.64563816,9.88696003198,528.145296008,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,516.778269345,9.82370123462,401.901562107,0.0,43.513341876,52.539744,13.4675321894,0.0,4.83426,8.63327218945
 05/14  14:00:00,644.477302471,9.8026425708,528.212141653,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  15:00:00,575.841797605,10.4973048634,459.731904183,0.0,43.513341876,52.539744,13.4645472173,0.0,4.83426,8.63028721729
 05/14  16:00:00,694.357491662,11.0843692126,576.35980693,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,576.397409452,17.6018165922,453.510370427,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,656.837719072,15.9027011158,534.696063908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,424.143513954,3.243593183,313.281627474,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,311.760776404,1.90875849564,188.709314899,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,255.870499627,1.3485863155,134.266055039,0.0,43.513341876,52.539744,22.2851025302,0.0,4.83426,17.4508425302
 05/14  22:00:00,233.395579315,1.11834910349,112.644463649,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,119.062073829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,118.203905886,0.0,0.0,0.0,43.513341876,52.539744,13.442483311,0.0,4.83426,8.60822331103
 05/15  01:00:00,118.178547155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,118.155250546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,118.128801921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.582737943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,118.517042783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,430.548698977,73.7793991152,244.750233339,0.0,43.513341876,53.238744,173.516470612,160.069302016,4.83426,8.61290859588
 05/15  07:00:00,649.301785319,73.2925385038,291.791305237,0.0,220.879908,53.238744,92.6779785206,79.1273252231,4.83426,8.71639329749
 05/15  08:00:00,1037.57999276,78.6863422591,579.615741534,0.0,220.879908,145.652643033,62.5005317673,0.00527976498208,36.25695,26.2383020023
 05/15  09:00:00,1033.94265694,80.5410517578,572.680790477,0.0,220.879908,145.652643033,62.6719380558,0.0,36.25695,26.4149880558
 05/15  10:00:00,1048.92995352,82.1054853259,579.563502253,0.0,220.879908,151.653867033,74.780626314,0.0,48.3426,26.438026314
 05/15  11:00:00,1072.43238285,83.8012261666,600.323536539,0.0,220.879908,151.653867033,74.8473581676,0.0,48.3426,26.5047581676
 05/15  12:00:00,1077.26133887,85.1386399276,604.90087249,0.0,220.879908,151.653867033,83.739485925,0.0,48.3426,35.396885925
 05/15  13:00:00,1056.14961349,86.0098394611,589.078251466,0.0,220.879908,145.652643033,50.767071488,0.0122787079633,24.1713,26.58349278
 05/15  14:00:00,1048.90021932,86.4647306433,581.523691271,0.0,220.879908,145.652643033,59.399416814,0.0,24.1713,35.228116814
 05/15  15:00:00,1072.85078306,86.7306026397,612.939583942,0.0,220.879908,137.835547516,31.2932225164,0.00741305997922,4.83426,26.4515494564
 05/15  16:00:00,1136.11822442,80.8134274044,686.957279601,0.0,220.879908,133.019064,22.3900875389,0.0110593550413,4.83426,17.5447681838
 05/15  17:00:00,1040.75113047,77.2342701865,675.190691391,0.0,220.879908,53.238744,31.1405700847,0.0,4.83426,26.3063100847
 05/15  18:00:00,1043.40791947,76.6730707713,678.226812542,0.0,220.879908,53.238744,31.2009122639,0.0,4.83426,26.3666522639
 05/15  19:00:00,1023.36783696,76.0550661942,655.871039534,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/15  20:00:00,1024.59674161,75.4498119564,643.50130079,0.0,220.879908,53.238744,13.4856615133,0.0,4.83426,8.65140151333
 05/15  21:00:00,118.590908899,0.0,0.0,0.0,43.513341876,52.539744,13.4856194733,0.0,4.83426,8.65135947331
 05/15  22:00:00,118.246668729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  23:00:00,119.102742495,0.0,0.0,0.0,43.513341876,52.539744,13.4561715655,0.0,4.83426,8.62191156554
 05/15  24:00:00,118.227355625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,118.214091613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,118.202682871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.191602435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.678556803,0.0,0.0,0.0,43.513341876,52.539744,13.4469317749,0.0,4.83426,8.61267177486
 05/16  05:00:00,120.293385147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,764.452461325,73.62128028,575.184380047,0.0,43.513341876,53.238744,7.02033110694,2.16607110694,4.83426,0.02
 05/16  07:00:00,964.088225701,73.2127101892,604.170935187,0.0,220.879908,53.238744,22.2488840387,0.0,4.83426,17.4146240387
 05/16  08:00:00,1069.19648205,78.3809726313,609.322346183,0.0,220.879908,145.652643033,53.7596979083,0.00566968866929,36.25695,17.4970782196
 05/16  09:00:00,1114.80463784,80.9628282419,650.624768427,0.0,220.879908,145.652643033,62.6749564948,0.0,36.25695,26.4180064948
 05/16  10:00:00,1156.68757267,84.4825664502,682.158815445,0.0,220.879908,151.653867033,74.7836984277,0.0,48.3426,26.4410984277
 05/16  11:00:00,1198.59622051,88.0183543572,719.18148659,0.0,220.879908,151.653867033,74.8411507647,0.0,48.3426,26.4985507647
 05/16  12:00:00,1214.52133116,90.5303161881,733.212452064,0.0,220.879908,151.653867033,83.7379722329,0.0,48.3426,35.3953722329
 05/16  13:00:00,1212.0510521,92.6269574727,734.373374267,0.0,220.879908,145.652643033,59.6145714676,0.00799063743201,24.1713,35.4352808302
 05/16  14:00:00,1214.1057112,94.7878520508,734.226054078,0.0,220.879908,145.652643033,50.5931547067,0.0,24.1713,26.4218547067
 05/16  15:00:00,1217.22712406,98.3827167522,741.579132614,0.0,220.879908,137.835547516,31.2872323505,0.0,4.83426,26.4529723505
 05/16  16:00:00,1238.91117049,93.7057436651,773.045551602,0.0,220.879908,133.019064,22.3866584715,0.0110681936835,4.83426,17.5413302778
 05/16  17:00:00,1150.46562335,87.1312569688,771.47343457,0.0,220.879908,53.238744,31.1358866494,0.0,4.83426,26.3016266494
 05/16  18:00:00,1126.57966948,85.2272711118,750.440984722,0.0,220.879908,53.238744,31.2011435537,0.0,4.83426,26.3668835537
 05/16  19:00:00,1086.67888265,82.0394141887,711.616931155,0.0,220.879908,53.238744,13.4924858827,0.0,4.83426,8.65822588273
 05/16  20:00:00,1078.26914247,78.9898849749,691.811199078,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/16  21:00:00,302.368925308,1.11930440519,181.506986423,0.0,43.513341876,52.539744,13.4860915689,0.0,4.83426,8.65183156886
 05/16  22:00:00,266.589750179,1.11963083737,145.773525987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,253.019013048,1.1186366727,131.326761379,0.0,43.513341876,52.539744,13.4559944436,0.0,4.83426,8.62173444363
 05/16  24:00:00,118.325857132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.310377046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.299150649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,118.287289983,0.0,0.0,0.0,43.513341876,52.539744,13.4469959641,0.0,4.83426,8.61273596412
 05/17  04:00:00,118.801108568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,118.755114923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,795.373972575,74.1800529595,604.136428851,0.0,43.513341876,53.238744,4.87191240848,0.0176524084824,4.83426,0.02
 05/17  07:00:00,972.783153034,73.7019851896,610.562913414,0.0,220.879908,53.238744,22.2468106291,0.0,4.83426,17.4125506291
 05/17  08:00:00,1090.18666289,81.7079367732,626.768083914,0.0,220.879908,145.652643033,53.7510399253,0.0,36.25695,17.4940899253
 05/17  09:00:00,1125.65404343,85.2993730755,657.962657885,0.0,220.879908,145.652643033,62.6746652861,0.0,36.25695,26.4177152861
 05/17  10:00:00,1178.77373264,88.3080901009,701.203251006,0.0,220.879908,151.653867033,74.7741877032,0.0,48.3426,26.4315877032
 05/17  11:00:00,1226.35765878,90.5307943226,744.844564775,0.0,220.879908,151.653867033,74.8396122629,0.0,48.3426,26.4970122629
 05/17  12:00:00,1225.70113114,91.6651683023,744.077887665,0.0,220.879908,151.653867033,83.7353689444,0.0,48.3426,35.3927689444
 05/17  13:00:00,1187.50399802,92.9211373865,711.483112556,0.0,220.879908,145.652643033,59.6197794986,0.0222641686734,24.1713,35.4262153299
 05/17  14:00:00,1181.58597813,95.1412399072,703.684336164,0.0,220.879908,145.652643033,50.5910664952,0.0,24.1713,26.4197664952
 05/17  15:00:00,1192.0373445,95.5003530498,721.658583899,0.0,220.879908,137.835547516,31.3037021838,0.0190385204025,4.83426,26.4504036634
 05/17  16:00:00,1230.54709379,88.6969099631,772.274064192,0.0,220.879908,133.019064,22.3851623669,0.0111186572768,4.83426,17.5397837096
 05/17  17:00:00,1124.67294505,83.4971591598,752.14302465,0.0,220.879908,53.238744,31.1327793131,0.0,4.83426,26.2985193131
 05/17  18:00:00,1086.1450458,81.6355600455,716.338593469,0.0,220.879908,53.238744,31.198113503,0.0,4.83426,26.363853503
 05/17  19:00:00,1058.05574379,79.128657879,687.795182058,0.0,220.879908,53.238744,13.4921463686,0.0,4.83426,8.65788636862
 05/17  20:00:00,1060.80634173,77.5515082633,677.299485726,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/17  21:00:00,278.912265242,1.11921202219,157.859886629,0.0,43.513341876,52.539744,13.4857259708,0.0,4.83426,8.65146597084
 05/17  22:00:00,167.758124972,0.374738266192,48.5799605162,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  23:00:00,205.767383724,0.743663889661,84.9629107374,0.0,43.513341876,52.539744,13.4561170018,0.0,4.83426,8.6218570018
 05/17  24:00:00,118.334922395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,118.326281271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,118.317155134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.307578341,0.0,0.0,0.0,43.513341876,52.539744,13.4469829447,0.0,4.83426,8.61272294466
 05/18  04:00:00,118.833257776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,118.786188319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,807.492899032,74.2001032308,617.12801327,0.0,43.513341876,53.238744,4.8669269072,0.0126669072004,4.83426,0.02
 05/18  07:00:00,990.757022286,73.8707070372,629.402434964,0.0,220.879908,53.238744,22.2480610938,0.0,4.83426,17.4138010938
 05/18  08:00:00,1137.67401563,82.0719704283,674.814297592,0.0,220.879908,145.652643033,53.7497611455,0.0,36.25695,17.4928111455
 05/18  09:00:00,1183.59132154,85.2687190934,716.721732541,0.0,220.879908,145.652643033,62.6704916097,0.0,36.25695,26.4135416097
 05/18  10:00:00,1218.86112852,88.0505022849,742.797705656,0.0,220.879908,151.653867033,74.7783625911,0.0,48.3426,26.4357625911
 05/18  11:00:00,1237.55043071,90.8310652594,757.963826799,0.0,220.879908,151.653867033,74.8346566731,0.0,48.3426,26.4920566731
 05/18  12:00:00,1238.9238908,93.7455579968,757.301583662,0.0,220.879908,151.653867033,83.7280190011,0.0,48.3426,35.3854190011
 05/18  13:00:00,1225.03748471,96.7719697495,746.058262477,0.0,220.879908,145.652643033,59.5929064607,0.0,24.1713,35.4216064607
 05/18  14:00:00,1225.30120815,100.105384594,742.390264864,0.0,220.879908,145.652643033,50.5855787178,0.0,24.1713,26.4142787178
 05/18  15:00:00,1229.83972559,102.953301071,751.183812546,0.0,220.879908,137.835547516,31.2976056057,0.0190876801656,4.83426,26.4442579255
 05/18  16:00:00,1253.45336925,99.9398067532,782.331036488,0.0,220.879908,133.019064,22.3855533026,0.0109642096034,4.83426,17.540329093
 05/18  17:00:00,1164.25885083,92.4083177626,780.844590779,0.0,220.879908,53.238744,31.1322679664,0.0,4.83426,26.2980079664
 05/18  18:00:00,1146.14702496,89.9903315749,765.805180479,0.0,220.879908,53.238744,31.1918985436,0.0,4.83426,26.3576385436
 05/18  19:00:00,1122.74149083,85.71781395,743.851772118,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/18  20:00:00,1119.81514199,81.8108990786,730.075200696,0.0,220.879908,53.238744,13.4855635869,0.0,4.83426,8.6513035869
 05/18  21:00:00,488.775386085,2.35182347032,365.017908696,0.0,43.513341876,52.539744,13.4857225973,0.0,4.83426,8.65146259725
 05/18  22:00:00,400.056583995,2.35656268002,276.539805908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,227.944895496,0.929579862076,106.644194701,0.0,43.513341876,52.539744,13.4560995383,0.0,4.83426,8.62183953831
 05/18  24:00:00,251.214028805,1.11860494831,130.301688201,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,207.904059891,0.746467302416,87.8095084126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  02:00:00,160.447640493,0.37183194483,41.2514278376,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.350382503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,121.011479685,0.0,0.0,0.0,43.513341876,52.539744,13.4469032948,0.0,4.83426,8.61264329478
 05/19  05:00:00,120.588978818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,804.984102894,74.6695326127,612.008979106,0.0,43.513341876,53.238744,4.86335591064,0.00909591064448,4.83426,0.02
 05/19  07:00:00,995.366829012,74.43125158,632.103531815,0.0,220.879908,53.238744,22.246101527,0.0,4.83426,17.411841527
 05/19  08:00:00,1125.47879747,83.7254178986,659.811782597,0.0,220.879908,145.652643033,53.7491803852,0.0,36.25695,17.4922303852
 05/19  09:00:00,1183.63238428,86.8719853388,713.924411382,0.0,220.879908,145.652643033,62.6629569237,0.0,36.25695,26.4060069237
 05/19  10:00:00,1233.00465452,89.795481676,753.872016509,0.0,220.879908,151.653867033,74.7703964323,0.0,48.3426,26.4277964323
 05/19  11:00:00,1258.26862046,92.8134963385,775.176991214,0.0,220.879908,151.653867033,74.8347742085,0.0,48.3426,26.4921742085
 05/19  12:00:00,1269.22680593,95.986401177,783.782733111,0.0,220.879908,151.653867033,83.7242299378,0.0,48.3426,35.3816299378
 05/19  13:00:00,1264.67322278,98.9658093686,782.100303754,0.0,220.879908,145.652643033,50.7386732958,0.0,24.1713,26.5673732958
 05/19  14:00:00,1274.62578801,102.302432469,788.483548712,0.0,220.879908,145.652643033,50.587082416,0.0,24.1713,26.415782416
