Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  15:00:00,1270.80470768,104.986308129,790.014466776,0.0,220.879908,137.835547516,31.2802065329,0.0,4.83426,26.4459465329
 05/19  16:00:00,1280.32716033,102.740195978,807.409706743,0.0,220.879908,133.019064,31.1410133538,0.011487978109,4.83426,26.2952653757
 05/19  17:00:00,1172.94104988,94.4080538804,788.940010992,0.0,220.879908,53.238744,22.3705533399,0.0,4.83426,17.5362933399
 05/19  18:00:00,1156.11825154,90.9539010135,775.564195963,0.0,220.879908,53.238744,31.1932631951,0.0,4.83426,26.3590031951
 05/19  19:00:00,1115.83718175,85.9880524353,737.760449659,0.0,220.879908,53.238744,13.4921644989,0.0,4.83426,8.65790449894
 05/19  20:00:00,1098.42684202,81.8812471703,709.849153048,0.0,220.879908,53.238744,13.4847902192,0.0,4.83426,8.65053021917
 05/19  21:00:00,496.628344914,2.76242264429,372.49294104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  22:00:00,341.436744502,1.97109114661,218.814651443,0.0,43.513341876,52.539744,13.4628097911,0.0,4.83426,8.62854979108
 05/19  23:00:00,295.060414103,1.55314781615,172.412079071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,246.943657002,1.11840170753,126.050013458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,206.924375626,0.746421323878,86.8338251496,0.0,43.513341876,52.539744,13.442333876,0.0,4.83426,8.60807387595
 05/20  02:00:00,160.110633577,0.37183194483,40.914905103,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,118.352783176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.886635248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,118.841275702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,106.889098899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.760154898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,154.240935961,0.374827344005,52.4975232004,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,200.276975115,0.743663889661,97.6284786258,0.0,43.513341876,52.539744,13.4458390324,0.0,4.83426,8.61157903242
 05/20  10:00:00,312.284043559,1.6618488944,207.042137062,0.0,43.513341876,52.539744,13.5081254978,0.0,4.83426,8.67386549782
 05/20  11:00:00,506.401930904,7.14964054009,392.472261334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  12:00:00,561.222360902,7.61447267239,447.286665997,0.0,43.513341876,52.539744,13.4682746593,0.0,4.83426,8.63401465933
 05/20  13:00:00,465.576723206,10.0627101369,350.840854796,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  14:00:00,597.738200246,9.83766659977,481.844336784,0.0,43.513341876,52.539744,13.4637283312,0.0,4.83426,8.62946833117
 05/20  15:00:00,485.192575603,8.30285305564,371.960296498,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,580.554444013,9.33875973273,465.171289151,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,502.175157186,7.15661069655,390.153664901,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,549.232772416,8.32375607674,435.59788768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,383.203090933,2.75780190862,273.230681501,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,420.933786205,2.98445178741,295.589878045,0.0,43.513341876,52.539744,13.44241156,0.0,4.83426,8.60815156003
 05/20  21:00:00,243.762623511,1.12106441163,122.504792099,0.0,43.513341876,52.539744,13.5658652239,0.0,4.83426,8.73160522389
 05/20  22:00:00,118.316554052,0.0,0.0,0.0,43.513341876,52.539744,13.4424372149,0.0,4.83426,8.60817721491
 05/20  23:00:00,119.121334158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,118.285203848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.269561472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.252006826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.236712216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.737657288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,118.685651891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,106.731760344,0.0,0.0,0.0,43.513341876,52.539744,13.4423249004,0.0,4.83426,8.60806490037
 05/21  07:00:00,100.654149654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.703505587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.741492683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.728397622,0.0,0.0,0.0,43.513341876,52.539744,13.5072522655,0.0,4.83426,8.6729922655
 05/21  11:00:00,101.514463878,0.0,0.0,0.0,43.513341876,52.539744,13.4676628849,0.0,4.83426,8.63340288488
 05/21  12:00:00,100.714542004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  13:00:00,454.746491976,2.51047682314,347.468117079,0.0,43.513341876,52.539744,13.4681129586,0.0,4.83426,8.63385295859
 05/21  14:00:00,342.704469372,1.78595903424,237.494991404,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,368.069654169,2.08522528188,262.322116309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  16:00:00,397.895885313,2.37481909256,291.719267472,0.0,43.513341876,52.539744,13.4424116703,0.0,4.83426,8.60815167026
 05/21  17:00:00,440.707178798,2.82841146207,333.676387756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,399.660159799,2.61341490921,293.247600952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,216.214585528,0.975443030965,109.874297347,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,160.228979005,0.37183194483,40.410724736,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.685488989,0.0,0.0,0.0,43.513341876,52.539744,22.2731539268,0.0,4.83426,17.4388939268
 05/21  22:00:00,118.264637201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,119.077359993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,118.238638454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,118.225870787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,118.213817179,0.0,0.0,0.0,43.513341876,52.539744,13.4466863578,0.0,4.83426,8.61242635778
 05/22  03:00:00,118.198625337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.694863755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,118.645280999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,764.303461944,74.0167946761,577.948687766,0.0,43.513341876,53.238744,6.01050743347,1.15624743347,4.83426,0.02
 05/22  07:00:00,968.171733432,73.4768709687,607.224629031,0.0,220.879908,53.238744,22.2446058189,0.0,4.83426,17.4103458189
 05/22  08:00:00,1088.00760938,80.5151542554,626.064231754,0.0,220.879908,145.652643033,53.7458191919,0.0,36.25695,17.4888691919
 05/22  09:00:00,1118.10499638,83.8163969965,652.18378601,0.0,220.879908,145.652643033,62.6527113971,0.0,36.25695,26.3957613971
 05/22  10:00:00,1152.86767628,86.3210581096,677.995783751,0.0,220.879908,151.653867033,74.7607123967,0.0,48.3426,26.4181123967
 05/22  11:00:00,1187.32490711,88.9207736488,708.592616531,0.0,220.879908,151.653867033,74.8237768819,0.0,48.3426,26.4811768819
 05/22  12:00:00,1199.81551792,91.1212675867,719.193939192,0.0,220.879908,151.653867033,83.7104181446,0.0,48.3426,35.3678181446
 05/22  13:00:00,1188.49408789,92.6404724819,712.170146636,0.0,220.879908,145.652643033,59.5875937438,0.0119987451354,24.1713,35.4042949986
 05/22  14:00:00,1187.79003411,93.2212663205,711.24428334,0.0,220.879908,145.652643033,50.5722024436,0.0,24.1713,26.4009024436
 05/22  15:00:00,1204.71597074,94.3667171029,734.820870585,0.0,220.879908,137.835547516,31.2815049542,0.0181407541229,4.83426,26.4291042001
 05/22  16:00:00,1248.24210703,89.4884136141,787.903913028,0.0,220.879908,133.019064,22.3770371361,0.0109482245896,4.83426,17.5318289115
 05/22  17:00:00,1155.10247856,83.0994685164,780.774857015,0.0,220.879908,53.238744,26.6952266511,0.0,4.83426,21.8609666511
 05/22  18:00:00,1134.79750535,81.0579891334,762.389489,0.0,220.879908,53.238744,26.8439046801,0.0,4.83426,22.0096446801
 05/22  19:00:00,1103.05237463,79.2443525177,729.589559133,0.0,220.879908,53.238744,13.4915905984,0.0,4.83426,8.65733059843
 05/22  20:00:00,1088.74293684,77.5935049892,702.883680969,0.0,220.879908,53.238744,13.4842647046,0.0,4.83426,8.65000470458
 05/22  21:00:00,118.740903642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  22:00:00,118.360295743,0.0,0.0,0.0,43.513341876,52.539744,13.4624559381,0.0,4.83426,8.62819593814
 05/22  23:00:00,119.191299017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,118.319620167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,118.300014541,0.0,0.0,0.0,43.513341876,52.539744,13.4466326178,0.0,4.83426,8.61237261783
 05/23  02:00:00,118.283910177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.265778405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,120.815139572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,120.407342152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,785.934310454,73.9857406179,597.889443742,0.0,43.513341876,53.238744,13.4729496526,0.0263036835218,4.83426,8.61238596909
 05/23  07:00:00,970.26495886,73.6781351833,608.682702995,0.0,220.879908,53.238744,13.5479015861,0.0,4.83426,8.71364158612
 05/23  08:00:00,1104.36316578,81.0509204891,641.529350332,0.0,220.879908,145.652643033,53.7426288857,0.0,36.25695,17.4856788857
 05/23  09:00:00,1140.94459035,83.7612226944,674.591122313,0.0,220.879908,145.652643033,62.6526582072,0.0,36.25695,26.3957082072
 05/23  10:00:00,1161.24801896,85.7238142536,686.444968122,0.0,220.879908,151.653867033,74.7603572524,0.0,48.3426,26.4177572524
 05/23  11:00:00,1185.28555791,87.4208295113,707.637126202,0.0,220.879908,151.653867033,83.6411422012,0.0,48.3426,35.2985422012
 05/23  12:00:00,1203.93679116,89.2898600174,724.959551276,0.0,220.879908,151.653867033,74.8705480742,0.0,48.3426,26.5279480742
 05/23  13:00:00,1192.18568438,90.6424487622,717.604987247,0.0,220.879908,145.652643033,59.5921038445,0.0218827151822,24.1713,35.3989211294
 05/23  14:00:00,1182.33952322,91.3104063381,707.023882211,0.0,220.879908,145.652643033,50.5707139068,0.0,24.1713,26.3994139068
 05/23  15:00:00,1178.94800099,91.3597661742,711.442202572,0.0,220.879908,137.835547516,31.2812739999,0.0196438791741,4.83426,26.4273701208
 05/23  16:00:00,1222.76642102,85.8918267321,765.977819616,0.0,220.879908,133.019064,22.3760150767,0.0109528973616,4.83426,17.5308021793
 05/23  17:00:00,1125.17796454,82.2372653585,751.47912215,0.0,220.879908,53.238744,31.1169361489,0.0,4.83426,26.2826761489
 05/23  18:00:00,1115.55906534,80.2743538096,743.85333859,0.0,220.879908,53.238744,22.4063579335,0.0,4.83426,17.5720979335
 05/23  19:00:00,1093.1010892,78.5341919646,721.136381987,0.0,220.879908,53.238744,13.4905851794,0.0,4.83426,8.65632517944
 05/23  20:00:00,1083.42995464,77.4208096117,698.363694511,0.0,220.879908,53.238744,13.4841500602,0.0,4.83426,8.6498900602
 05/23  21:00:00,249.934622235,0.747139386157,129.882338752,0.0,43.513341876,52.539744,11.3819259768,0.0,4.83426,6.54766597685
 05/23  22:00:00,172.013241219,0.37183194483,52.8388974223,0.0,43.513341876,52.539744,6.9499041493,0.0,4.83426,2.1156441493
 05/23  23:00:00,119.199113567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,118.334028277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,118.317834399,0.0,0.0,0.0,43.513341876,52.539744,13.4466089053,0.0,4.83426,8.61234890531
 05/24  02:00:00,118.305186214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,118.294190038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.813122151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,118.764507181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,790.095463643,74.4380880263,601.479377008,0.0,43.513341876,53.238744,13.5010282308,0.0544294894968,4.83426,8.61233874131
 05/24  07:00:00,969.036624377,73.7784942924,606.392381209,0.0,220.879908,53.238744,13.5473366511,0.0,4.83426,8.7130766511
 05/24  08:00:00,1109.09650433,81.7026972759,644.596241628,0.0,220.879908,145.652643033,53.7397933851,0.0,36.25695,17.4828433851
 05/24  09:00:00,1136.28146164,84.3775540702,668.392665876,0.0,220.879908,145.652643033,62.64940154,0.0,36.25695,26.39245154
 05/24  10:00:00,1169.05228426,86.5476245355,692.622956201,0.0,220.879908,151.653867033,74.7567772465,0.0,48.3426,26.4141772465
 05/24  11:00:00,1211.4253439,89.2258495082,731.1129774,0.0,220.879908,151.653867033,74.8189708063,0.0,48.3426,26.4763708063
 05/24  12:00:00,1232.92758027,93.054161449,749.342155891,0.0,220.879908,151.653867033,83.7023211654,0.0,48.3426,35.3597211654
 05/24  13:00:00,1236.11110155,95.6576024511,755.55767516,0.0,220.879908,145.652643033,59.5663264653,0.0,24.1713,35.3950264653
 05/24  14:00:00,1244.63312327,99.2588505776,760.220688557,0.0,220.879908,145.652643033,41.7742284602,0.0,24.1713,17.6029284602
 05/24  15:00:00,1239.95317955,101.182386175,761.420640865,0.0,220.879908,137.835547516,40.0607610796,0.0,4.83426,35.2265010796
 05/24  16:00:00,1249.86398506,96.1023219565,781.621574956,0.0,220.879908,133.019064,22.372929418,0.0112464021236,4.83426,17.5274230158
 05/24  17:00:00,1158.54985107,87.8962383617,778.951917351,0.0,220.879908,53.238744,22.3620057516,0.0,4.83426,17.5277457516
 05/24  18:00:00,1151.80349752,84.9622546806,775.349511724,0.0,220.879908,53.238744,31.1778373651,0.0,4.83426,26.3435773651
 05/24  19:00:00,1138.16280037,82.3679104141,761.133041489,0.0,220.879908,53.238744,13.4911658834,0.0,4.83426,8.65690588338
 05/24  20:00:00,1136.07063949,79.9934729463,746.61670823,0.0,220.879908,53.238744,13.4824326597,0.0,4.83426,8.64817265972
 05/24  21:00:00,338.812034309,1.11893168966,217.418057803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  22:00:00,293.233351661,1.11955133306,172.265815047,0.0,43.513341876,52.539744,13.4621325019,0.0,4.83426,8.62787250186
 05/24  23:00:00,273.964393236,1.11857597454,152.127885141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,118.400384591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,265.923277277,1.11824172267,144.90964517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,118.362489073,0.0,0.0,0.0,43.513341876,52.539744,13.4467213504,0.0,4.83426,8.61246135039
 05/25  03:00:00,118.343864301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.869410433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,118.816074716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,793.306983821,75.139727694,603.003150972,0.0,43.513341876,53.238744,4.86606765293,0.0118076529334,4.83426,0.02
 05/25  07:00:00,966.184307704,74.8659386302,602.050864375,0.0,220.879908,53.238744,22.2390420361,0.0,4.83426,17.4047820361
 05/25  08:00:00,1095.25711684,84.3246904419,628.261448246,0.0,220.879908,145.652643033,53.7410256211,0.0,36.25695,17.4840756211
 05/25  09:00:00,1156.03727067,88.0183145707,683.583137673,0.0,220.879908,145.652643033,62.6428444077,0.0,36.25695,26.3858944077
 05/25  10:00:00,1196.77199915,91.0741540587,714.80883899,0.0,220.879908,151.653867033,74.7579475371,0.0,48.3426,26.4153475371
 05/25  11:00:00,1226.62413606,94.5929982608,740.251658038,0.0,220.879908,151.653867033,74.8133419455,0.0,48.3426,26.4707419455
 05/25  12:00:00,1245.70336138,96.2613101496,758.403791853,0.0,220.879908,151.653867033,83.6954036585,0.0,48.3426,35.3528036585
 05/25  13:00:00,1242.79578303,97.6828026127,760.235974371,0.0,220.879908,145.652643033,50.7190523342,0.0,24.1713,26.5477523342
 05/25  14:00:00,1244.06726732,100.30807202,759.154898074,0.0,220.879908,145.652643033,50.5681480305,0.0,24.1713,26.3968480305
 05/25  15:00:00,1254.67068376,102.892571946,775.512820087,0.0,220.879908,137.835547516,31.2600240541,0.0,4.83426,26.4257640541
 05/25  16:00:00,1281.45229653,99.3101125783,811.383342476,0.0,220.879908,133.019064,31.1274099277,0.0112920867744,4.83426,26.2818578409
 05/25  17:00:00,1190.77432343,93.1189873331,807.189931392,0.0,220.879908,53.238744,22.3618657239,0.0,4.83426,17.5276057239
 05/25  18:00:00,1171.814211,90.6513712753,790.793476699,0.0,220.879908,53.238744,31.1750904958,0.0,4.83426,26.3408304958
 05/25  19:00:00,1147.85933604,86.3098130308,771.038846145,0.0,220.879908,53.238744,13.4906444922,0.0,4.83426,8.65638449215
 05/25  20:00:00,1150.74094606,82.5017121783,760.033633163,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/25  21:00:00,471.886429651,1.96863477114,348.820945656,0.0,43.513341876,52.539744,13.4826469936,0.0,4.83426,8.64838699361
 05/25  22:00:00,484.671444356,3.01509783101,359.685448428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,313.345278702,1.58929700899,190.495976932,0.0,43.513341876,52.539744,13.4553880716,0.0,4.83426,8.62112807161
 05/25  24:00:00,236.313208698,0.980568184191,115.666886647,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,161.905614835,0.37183194483,42.6453319495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,118.422883263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.407012789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,121.143408404,0.0,0.0,0.0,43.513341876,52.539744,13.4465637243,0.0,4.83426,8.61230372428
 05/26  05:00:00,120.711605164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,837.317744602,75.7088386952,646.242276976,0.0,43.513341876,53.238744,4.86207203088,0.0078120308843,4.83426,0.02
 05/26  07:00:00,1021.94294017,75.3111425952,657.749354796,0.0,220.879908,53.238744,22.2382971691,0.0,4.83426,17.4040371691
 05/26  08:00:00,1154.07430071,86.0582470172,685.297266249,0.0,220.879908,145.652643033,53.739042286,0.0,36.25695,17.482092286
 05/26  09:00:00,1197.24711843,89.3816003589,724.464926144,0.0,220.879908,145.652643033,62.6427266457,0.0,36.25695,26.3857766457
 05/26  10:00:00,1234.72608103,91.578405636,753.991507088,0.0,220.879908,151.653867033,74.7477406835,0.0,48.3426,26.4051406835
 05/26  11:00:00,1254.16272153,93.7144697152,770.598214918,0.0,220.879908,151.653867033,74.811634644,0.0,48.3426,26.469034644
 05/26  12:00:00,1275.3793851,96.6701389384,789.557904971,0.0,220.879908,151.653867033,74.8594076914,0.0,48.3426,26.5168076914
 05/26  13:00:00,1276.12350949,99.2520023403,793.45275912,0.0,220.879908,145.652643033,59.555765512,0.0,24.1713,35.384465512
 05/26  14:00:00,1276.41340604,101.685357394,790.981031084,0.0,220.879908,145.652643033,50.5671445145,0.0,24.1713,26.3958445145
 05/26  15:00:00,1275.69261547,103.620167876,795.97111187,0.0,220.879908,137.835547516,31.257205382,0.0,4.83426,26.422945382
 05/26  16:00:00,1297.06783481,97.5259654277,828.718443416,0.0,220.879908,133.019064,22.3723246836,0.0109986541401,4.83426,17.5270660295
 05/26  17:00:00,1204.76405461,91.3158977655,822.950825399,0.0,220.879908,53.238744,31.1120595504,0.0,4.83426,26.2777995504
 05/26  18:00:00,1188.32810461,88.2329374824,809.98225628,0.0,220.879908,53.238744,22.3992712664,0.0,4.83426,17.5650112664
 05/26  19:00:00,1164.75342276,85.4509963804,789.406448571,0.0,220.879908,53.238744,13.4904216675,0.0,4.83426,8.65616166749
 05/26  20:00:00,1161.57122979,81.9137340083,771.914614572,0.0,220.879908,53.238744,13.4840011094,0.0,4.83426,8.64974110938
 05/26  21:00:00,361.469419504,1.20406584353,240.440981096,0.0,43.513341876,52.539744,13.484074966,0.0,4.83426,8.64981496597
 05/26  22:00:00,492.312095774,2.69594149042,367.966531712,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  23:00:00,215.540353132,0.748054477946,94.5390659739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,210.721949823,0.743663889661,90.6039617993,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,256.386917622,1.11848244174,135.411570765,0.0,43.513341876,52.539744,13.440940164,0.0,4.83426,8.60668016398
 05/27  02:00:00,118.409333945,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.388184524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.919637699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,118.859184219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,103.905034537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.793959107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.843039093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,495.155413851,2.96412655113,386.706343325,0.0,43.513341876,52.539744,13.4465655942,0.0,4.83426,8.6123055942
 05/27  10:00:00,464.597768673,2.68036459552,357.23922054,0.0,43.513341876,52.539744,13.5058755732,0.0,4.83426,8.67161557316
 05/27  11:00:00,611.14356113,10.1200302818,493.982572182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  12:00:00,675.930623022,10.3300040553,559.049524717,0.0,43.513341876,52.539744,13.4672902806,0.0,4.83426,8.63303028063
 05/27  13:00:00,670.487696058,11.8962114531,552.373160084,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,719.795377086,16.8762937258,596.430437475,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  15:00:00,716.481710925,20.3011965021,589.806470057,0.0,43.513341876,52.539744,13.4628516276,0.0,4.83426,8.62859162759
 05/27  16:00:00,764.901938131,31.0048664058,627.383479429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,756.795498346,39.651607534,610.824428232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,739.178899614,31.4923497261,601.397264552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,653.913692429,16.6588971118,530.799818499,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,628.108665202,15.0169436145,489.070005292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,437.295731904,2.87770137291,312.334921394,0.0,43.513341876,52.539744,22.2683466491,0.0,4.83426,17.4340866491
 05/27  22:00:00,475.118531536,3.19506167702,349.816596049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,440.434808955,2.65730325272,315.31612673,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,350.265254599,1.93071955566,227.532424713,0.0,43.513341876,52.539744,13.4422291156,0.0,4.83426,8.60796911562
 05/28  01:00:00,432.858743698,2.6329174388,308.499317897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,118.365936565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.341252083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.858172474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,118.792599898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,103.836167938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,257.009327893,1.12052461909,153.432785074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,306.334572214,1.88191117053,200.593787633,0.0,43.513341876,52.539744,13.4447938702,0.0,4.83426,8.61053387017
 05/28  09:00:00,425.314147258,2.92590943946,317.235908015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,522.00373006,9.36655407469,406.90512368,0.0,43.513341876,52.539744,13.5055802421,0.0,4.83426,8.67132024211
 05/28  11:00:00,579.849878404,11.5810880965,462.014024228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,620.193655236,10.2670763859,504.172314845,0.0,43.513341876,52.539744,13.4670913865,0.0,4.83426,8.63283138649
 05/28  13:00:00,662.011895245,12.4759649303,543.318821609,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  14:00:00,723.319822002,19.8592424801,596.933172612,0.0,43.513341876,52.539744,13.4627097154,0.0,4.83426,8.62844971542
 05/28  15:00:00,775.691043698,37.5754902453,631.280769631,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  16:00:00,765.576228301,39.1929799155,619.891159462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,777.995894787,33.5141293273,637.731540915,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,756.466138593,38.2294269762,611.942251514,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,728.67928312,30.0117409843,591.599570149,0.0,43.513341876,52.539744,13.4422088395,0.0,4.83426,8.60794883946
 05/28  20:00:00,644.662336389,13.484243407,507.003555521,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,543.386611824,3.72976269181,416.559870705,0.0,43.513341876,52.539744,14.4589122296,0.0,4.83426,9.62465222958
 05/28  22:00:00,548.805703421,3.48109919212,422.613031885,0.0,43.513341876,52.539744,12.5555502158,0.0,4.83426,7.72129021577
 05/28  23:00:00,471.386600214,2.82308073728,345.776003788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,414.471433909,2.33169352234,290.700641082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,304.40301941,1.47965813839,182.600721691,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,218.914950485,0.743663889661,98.7471578424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,118.388110443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.936333005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,118.886025966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,103.940765037,0.0,0.0,0.0,43.513341876,52.539744,13.4420980882,0.0,4.83426,8.60783808818
 05/29  07:00:00,271.855260201,1.11845194871,168.138547248,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.842966433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,514.726207372,3.12105697931,405.651231733,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,210.850075144,1.00203602949,107.497002447,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,321.104716651,2.15958749524,214.288779621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,423.736647091,3.25495091588,315.38150701,0.0,43.513341876,52.539744,13.4465345665,0.0,4.83426,8.61227456653
 05/29  13:00:00,422.064514296,3.26529471937,313.927902269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,319.196599101,2.18542922186,213.540833464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,413.140952521,3.03649511417,305.670239094,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,431.668835941,3.25155102437,323.850408556,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,411.131663631,3.07952478674,303.893609058,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,249.920367384,1.45574429031,146.212113283,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,346.399126116,2.48904280859,240.039530296,0.0,43.513341876,52.539744,13.4421878366,0.0,4.83426,8.60792783664
 05/29  20:00:00,197.040825471,0.746453689917,76.4604394681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,155.069446221,0.37183194483,35.6467272366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,118.235902924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,119.069188628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.238152324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,118.239382368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,118.242842422,0.0,0.0,0.0,43.513341876,52.539744,13.4464562235,0.0,4.83426,8.61219622345
 05/30  03:00:00,118.243357823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.845695382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,120.468377323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,791.693942121,74.2615391716,602.051149685,0.0,43.513341876,53.238744,4.86447482626,0.0102148262554,4.83426,0.02
 05/30  07:00:00,987.689153647,73.9261028762,624.046635098,0.0,220.879908,53.238744,22.2348607826,0.0,4.83426,17.4006007826
 05/30  08:00:00,1124.27527271,82.9618850353,657.940437873,0.0,220.879908,145.652643033,53.7333991512,0.0,36.25695,17.4764491512
 05/30  09:00:00,1157.81229668,86.1534067502,687.707287913,0.0,220.879908,145.652643033,62.6350761019,0.0,36.25695,26.3781261019
 05/30  10:00:00,1194.95134334,88.7146952975,715.902134587,0.0,220.879908,151.653867033,74.7387633045,0.0,48.3426,26.3961633045
 05/30  11:00:00,1231.13726671,91.5845465386,747.901996781,0.0,220.879908,151.653867033,74.8009187194,0.0,48.3426,26.4583187194
 05/30  12:00:00,1239.3534926,94.6261589627,753.743702022,0.0,220.879908,151.653867033,74.8465491838,0.0,48.3426,26.5039491838
 05/30  13:00:00,1220.18844906,96.9150775914,738.270975438,0.0,220.879908,145.652643033,59.5409785742,0.0,24.1713,35.3696785742
 05/30  14:00:00,1213.30884901,99.3323581302,728.883709341,0.0,220.879908,145.652643033,50.5540120659,0.0,24.1713,26.3827120659
 05/30  15:00:00,1211.69903993,101.491442847,732.984642826,0.0,220.879908,137.835547516,31.2426108573,0.0,4.83426,26.4083508573
 05/30  16:00:00,1235.60554932,97.3030259324,766.342978584,0.0,220.879908,133.019064,22.3642003639,0.0110294991417,4.83426,17.5189108648
 05/30  17:00:00,1144.35050419,89.3428862077,763.4117091,0.0,220.879908,53.238744,22.3526801157,0.0,4.83426,17.5184201157
 05/30  18:00:00,1131.34541275,84.961621035,754.753451785,0.0,220.879908,53.238744,31.1609755007,0.0,4.83426,26.3267155007
 05/30  19:00:00,1110.9872089,82.7150000987,737.192784859,0.0,220.879908,53.238744,13.4891766495,0.0,4.83426,8.65491664953
 05/30  20:00:00,1113.82806335,79.9173116976,725.400941074,0.0,220.879908,53.238744,6.30641079158,0.0,4.83426,1.47215079158
 05/30  21:00:00,327.271012062,1.11909107802,206.29339103,0.0,43.513341876,52.539744,12.0301081331,0.0,4.83426,7.19584813308
 05/30  22:00:00,284.736647207,1.11946562007,163.809358253,0.0,43.513341876,52.539744,13.4598715471,0.0,4.83426,8.62561154715
 05/30  23:00:00,270.043393912,1.11890163666,148.225743097,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.388047668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.374778483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,118.36705233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.358742591,0.0,0.0,0.0,43.513341876,52.539744,13.4463795359,0.0,4.83426,8.6121195359
 05/31  04:00:00,118.898570089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,118.855197962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,806.394355057,74.8929942439,615.230864455,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/31  07:00:00,1013.45410757,74.6816404112,648.051611062,0.0,220.879908,53.238744,22.2349484069,0.0,4.83426,17.4006884069
 05/31  08:00:00,1144.81484125,84.4718129604,676.31599615,0.0,220.879908,145.652643033,53.7336220151,0.0,36.25695,17.4766720151
 05/31  09:00:00,1173.43509776,87.7773099259,701.134376812,0.0,220.879908,145.652643033,62.6300078478,0.0,36.25695,26.3730578478
 05/31  10:00:00,1208.56209669,90.7494453846,727.137340003,0.0,220.879908,151.653867033,74.7335201527,0.0,48.3426,26.3909201527
 05/31  11:00:00,1236.59059653,94.0209064235,750.908060246,0.0,220.879908,151.653867033,74.7947879867,0.0,48.3426,26.4521879867
 05/31  12:00:00,1249.72117477,95.7932885705,762.895224696,0.0,220.879908,151.653867033,74.844383539,0.0,48.3426,26.501783539
 05/31  13:00:00,1247.43892417,98.8529789282,763.438579967,0.0,220.879908,145.652643033,59.5376817508,0.0,24.1713,35.3663817508
 05/31  14:00:00,1249.13582758,100.310819562,763.705758545,0.0,220.879908,145.652643033,41.7625911197,0.0,24.1713,17.5912911197
 05/31  15:00:00,1240.43916587,100.610509259,762.722812871,0.0,220.879908,137.835547516,31.2468521185,0.0,4.83426,26.4125921185
 05/31  16:00:00,1255.86539442,93.7392926671,790.587262098,0.0,220.879908,133.019064,31.1125349719,0.0113343813975,4.83426,26.2669405905
 05/31  17:00:00,1150.9746512,85.9009007491,773.78997926,0.0,220.879908,53.238744,22.3508836217,0.0,4.83426,17.5166236217
 05/31  18:00:00,1098.4230752,82.7009672056,725.246665451,0.0,220.879908,53.238744,31.1598027904,0.0,4.83426,26.3255427904
 05/31  19:00:00,1069.03364604,80.2627420007,698.393409437,0.0,220.879908,53.238744,13.4891935855,0.0,4.83426,8.65493358546
 05/31  20:00:00,1090.35785003,78.6678560518,703.280036711,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 05/31  21:00:00,292.501669921,0.99370504066,171.45508508,0.0,43.513341876,52.539744,13.4831773121,0.0,4.83426,8.6489173121
 05/31  22:00:00,278.775368571,1.11833531504,157.874919051,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,220.448533166,0.74642057776,99.490831265,0.0,43.513341876,52.539744,13.4548037613,0.0,4.83426,8.62054376135
 05/31  24:00:00,164.427163313,0.37183194483,45.2092950326,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.37480905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.371537039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,118.370056704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.923380553,0.0,0.0,0.0,43.513341876,52.539744,13.446334941,0.0,4.83426,8.61207494099
 06/01  05:00:00,118.885448018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,829.889771776,74.839819114,639.472403034,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/01  07:00:00,1024.69070137,74.8443712597,660.114813941,0.0,220.879908,53.238744,13.5441072105,0.0,4.83426,8.70984721045
 06/01  08:00:00,1177.48620511,85.0733281364,708.569170216,0.0,220.879908,145.652643033,62.4584031127,0.0,36.25695,26.2014531127
 06/01  09:00:00,1209.68963019,88.0836450036,737.337148189,0.0,220.879908,145.652643033,53.8465047368,0.0,36.25695,17.5895547368
 06/01  10:00:00,1235.24724785,90.4749443126,754.701117795,0.0,220.879908,151.653867033,74.7357642352,0.0,48.3426,26.3931642352
 06/01  11:00:00,1263.14992653,93.7669953176,778.166979573,0.0,220.879908,151.653867033,74.7962538237,0.0,48.3426,26.4536538237
 06/01  12:00:00,1271.6279078,96.9751104772,784.064240213,0.0,220.879908,151.653867033,83.665959555,0.0,48.3426,35.323359555
 06/01  13:00:00,1271.91308068,99.2922659328,787.793874721,0.0,220.879908,145.652643033,50.6953885656,0.0,24.1713,26.5240885656
 06/01  14:00:00,1269.16601282,100.868657206,783.45913068,0.0,220.879908,145.652643033,50.5489516509,0.0,24.1713,26.3776516509
 06/01  15:00:00,1259.61443644,102.794175642,779.95972976,0.0,220.879908,137.835547516,31.2389761783,0.0,4.83426,26.4047161783
 06/01  16:00:00,1277.64748497,98.8855178296,807.332044715,0.0,220.879908,133.019064,22.3599990298,0.0109092515914,4.83426,17.5148297782
 06/01  17:00:00,1192.37786615,91.8419427207,809.183924345,0.0,220.879908,53.238744,31.0988751993,0.0,4.83426,26.2646151993
 06/01  18:00:00,1181.31259724,89.2839894865,800.676440299,0.0,220.879908,53.238744,22.3874675148,0.0,4.83426,17.5532075148
 06/01  19:00:00,1161.25266039,85.7010844408,784.44528558,0.0,220.879908,53.238744,13.4887702013,0.0,4.83426,8.6545102013
 06/01  20:00:00,1165.43016873,82.3106117469,774.245441056,0.0,220.879908,53.238744,13.4824550182,0.0,4.83426,8.64819501822
 06/01  21:00:00,395.707394656,1.38458432879,273.804054648,0.0,43.513341876,52.539744,13.4828399519,0.0,4.83426,8.64857995193
 06/01  22:00:00,583.701469794,3.4059956045,457.742318359,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  23:00:00,262.018171876,1.1189753308,140.166309878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,216.102089063,0.746619600317,95.9044312274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,164.791511252,0.37183194483,45.4883536915,0.0,43.513341876,52.539744,13.4463908047,0.0,4.83426,8.61213080468
 06/02  02:00:00,218.691430758,0.74624571357,98.4731160926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,165.571112491,0.37183194483,46.2749106249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,121.236887572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  05:00:00,120.807968981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,861.113360717,76.0558670359,667.99936474,0.0,43.513341876,53.238744,13.4525805183,0.00798783256056,4.83426,8.61033268574
 06/02  07:00:00,1045.83926448,76.2406798546,679.510504795,0.0,220.879908,53.238744,13.5427184939,0.0,4.83426,8.70845849388
 06/02  08:00:00,1185.63657446,87.8729673919,714.123396698,0.0,220.879908,145.652643033,53.7314153143,0.0,36.25695,17.4744653143
 06/02  09:00:00,1210.50846606,90.4133473053,735.992001045,0.0,220.879908,145.652643033,62.6232362725,0.0,36.25695,26.3662862725
 06/02  10:00:00,1250.29236602,92.9907458152,766.734511557,0.0,220.879908,151.653867033,74.7343149257,0.0,48.3426,26.3917149257
 06/02  11:00:00,1284.72800662,95.8403717578,796.889907368,0.0,220.879908,151.653867033,74.7952118987,0.0,48.3426,26.4526118987
 06/02  12:00:00,1289.76469952,98.4573618066,800.513208127,0.0,220.879908,151.653867033,74.8351815992,0.0,48.3426,26.4925815992
 06/02  13:00:00,1278.94801071,100.327189545,794.291695772,0.0,220.879908,145.652643033,59.525940907,0.0,24.1713,35.354640907
 06/02  14:00:00,1292.06655074,102.982227006,804.149707701,0.0,220.879908,145.652643033,50.5466763228,0.0,24.1713,26.3753763228
 06/02  15:00:00,1287.91581928,105.971161238,804.565718009,0.0,220.879908,137.835547516,31.2342649549,0.0,4.83426,26.4000049549
 06/02  16:00:00,1290.74929367,103.998440698,814.885467559,0.0,220.879908,133.019064,22.359094702,0.0111180933478,4.83426,17.5137166087
 06/02  17:00:00,1204.88424346,97.7718321791,815.268890416,0.0,220.879908,53.238744,22.3471766309,0.0,4.83426,17.5129166309
 06/02  18:00:00,1195.8602277,95.1048298352,809.193679582,0.0,220.879908,53.238744,31.1541446782,0.0,4.83426,26.3198846782
 06/02  19:00:00,1175.20733553,89.9960488905,794.169712043,0.0,220.879908,53.238744,13.4885660121,0.0,4.83426,8.65430601214
 06/02  20:00:00,1174.56783041,84.882680276,780.534964031,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/02  21:00:00,677.525847667,3.57523520904,551.313811449,0.0,43.513341876,52.539744,13.4826737377,0.0,4.83426,8.64841373775
 06/02  22:00:00,422.5429066,2.36986386378,298.828424315,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  23:00:00,435.250744577,2.54006159689,310.270635384,0.0,43.513341876,52.539744,13.4549200796,0.0,4.83426,8.6206600796
 06/02  24:00:00,290.03221653,1.35440530698,168.481010116,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,325.50321898,1.60502277066,203.356376946,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,263.969900769,1.11818832204,142.914216905,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.429621709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.974066261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,118.916954749,0.0,0.0,0.0,43.513341876,52.539744,13.4420597956,0.0,4.83426,8.60779979564
 06/03  06:00:00,103.953516642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.801079832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,271.453419445,1.12049337209,167.74476191,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,581.097292819,5.67989316117,469.58852416,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,497.343254482,8.85786964828,383.156477938,0.0,43.513341876,52.539744,13.503584686,0.0,4.83426,8.66932468599
 06/03  11:00:00,551.271662773,11.8214188654,432.525298144,0.0,43.513341876,52.539744,13.4648452678,0.0,4.83426,8.63058526776
 06/03  12:00:00,657.06307804,10.9073391144,539.565645499,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,684.877436284,25.4254347211,553.037797012,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  14:00:00,747.550255387,31.2223565476,609.472972249,0.0,43.513341876,52.539744,13.4620497913,0.0,4.83426,8.62778979135
 06/03  15:00:00,741.89534111,44.8589256954,590.451581963,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,759.236922167,40.9629426493,611.474879689,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,723.015465504,42.6546131894,573.853310295,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,730.627914573,45.9405853214,578.099129503,0.0,43.513341876,52.539744,13.4420665163,0.0,4.83426,8.60780651627
 06/03  19:00:00,655.288656254,34.5636828005,514.122535852,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,601.155216908,12.4546330672,464.585180971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,468.231820705,3.47232012595,342.147294836,0.0,43.513341876,52.539744,22.2592477257,0.0,4.83426,17.4249877257
 06/03  22:00:00,434.899843324,3.07149681214,309.953665813,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,200.196201672,0.743663889661,79.392756909,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,315.401087948,1.82456590035,193.010883837,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,118.297347283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.286382237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,118.275024175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.789043745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,118.741837381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,103.806847986,0.0,0.0,0.0,43.513341876,52.539744,13.4420394095,0.0,4.83426,8.60777940955
 06/04  07:00:00,100.710714172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,156.40015302,0.376392965968,54.6358608824,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,537.425164071,2.89989974883,429.146997175,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,554.838086833,3.25786084835,446.090594044,0.0,43.513341876,52.539744,13.5035037919,0.0,4.83426,8.66924379194
 06/04  11:00:00,601.540341807,9.45101439225,485.500660158,0.0,43.513341876,52.539744,13.4660362868,0.0,4.83426,8.63177628678
 06/04  12:00:00,686.133416695,12.0221087134,567.856989396,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,737.60104579,11.1012714465,619.850634107,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,765.489884874,19.6468042941,638.989066183,0.0,43.513341876,52.539744,13.4619512796,0.0,4.83426,8.62769127964
 06/04  15:00:00,793.356563396,37.6305489706,649.195925028,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,802.393428476,37.5794269311,658.001684062,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,788.151644964,36.3362813963,645.406761768,0.0,43.513341876,52.539744,13.440894625,0.0,4.83426,8.60663462498
 06/04  18:00:00,789.319335636,36.7117785451,645.958935931,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,729.265161308,29.6227612625,592.807029037,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,681.019567776,14.1931789157,542.336368386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,603.017226401,16.019401106,463.603474498,0.0,43.513341876,52.539744,22.2594701535,0.0,4.83426,17.4252101535
 06/04  22:00:00,505.662338215,3.19456563418,380.200685943,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,533.191379935,3.50522291386,406.128840637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,485.620285202,2.85325339907,360.66409458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,363.461031417,1.92353029623,240.626611391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,305.817859782,1.44020779479,184.049164216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,351.529576172,1.73413930958,228.978755854,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,359.169400337,1.77927493234,235.89684879,0.0,43.513341876,52.539744,13.4462096782,0.0,4.83426,8.61194967816
 06/05  05:00:00,167.176188133,0.37183194483,47.3817834236,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,840.841984829,76.6658230583,648.125300043,0.0,43.513341876,53.238744,4.86443270915,0.0101727091517,4.83426,0.02
 06/05  07:00:00,1020.0267386,76.3706574433,653.165107193,0.0,220.879908,53.238744,22.2278860352,0.0,4.83426,17.3936260352
 06/05  08:00:00,1185.00436441,89.0100504092,711.494406923,0.0,220.879908,145.652643033,53.7257348769,0.0,36.25695,17.4687848769
 06/05  09:00:00,1224.82617568,92.5987886347,747.075618485,0.0,220.879908,145.652643033,53.8370484006,0.0,36.25695,17.5800984006
 06/05  10:00:00,1245.36362689,94.3973033011,759.777234125,0.0,220.879908,151.653867033,74.7248242432,0.0,48.3426,26.3822242432
 06/05  11:00:00,1270.53767102,97.8811668315,780.613466406,0.0,220.879908,151.653867033,74.7851826165,0.0,48.3426,26.4425826165
 06/05  12:00:00,1277.01221288,100.562371074,785.208859857,0.0,220.879908,151.653867033,83.6504202614,0.0,48.3426,35.3078202614
 06/05  13:00:00,1280.69039724,102.128423693,793.301727388,0.0,220.879908,145.652643033,50.6832798288,0.0,24.1713,26.5119798288
 06/05  14:00:00,1293.20830894,104.508025584,803.423206322,0.0,220.879908,145.652643033,50.5391408249,0.0,24.1713,26.3678408249
 06/05  15:00:00,1287.30354901,105.803309747,804.029825011,0.0,220.879908,137.835547516,31.2302361063,0.0,4.83426,26.3959761063
 06/05  16:00:00,1285.34457067,103.417898179,809.285960853,0.0,220.879908,133.019064,22.3558563824,0.0111071264296,4.83426,17.510489256
 06/05  17:00:00,1208.1275848,99.809969126,815.544024397,0.0,220.879908,53.238744,22.3440510434,0.0,4.83426,17.5097910434
 06/05  18:00:00,1204.09698851,96.6232579997,814.870504388,0.0,220.879908,53.238744,31.146146699,0.0,4.83426,26.311886699
 06/05  19:00:00,1193.00365816,91.3315419062,808.828335719,0.0,220.879908,53.238744,13.4885245737,0.0,4.83426,8.65426457374
 06/05  20:00:00,1196.23921626,87.0119770286,798.48255243,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/05  21:00:00,737.275980265,4.05958437651,609.842274955,0.0,43.513341876,52.539744,13.4804677742,0.0,4.83426,8.64620777421
 06/05  22:00:00,516.26455345,6.37028632195,387.443664269,0.0,43.513341876,52.539744,13.461047991,0.0,4.83426,8.62678799096
