Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  23:00:00,504.48894906,2.99731532124,378.436721029,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,456.181539536,2.61736331946,331.75112987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,244.68874981,0.988919770095,123.960828873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,265.124371252,1.11923457004,144.055847307,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,118.424987209,0.0,0.0,0.0,43.513341876,52.539744,13.4462144284,0.0,4.83426,8.61195442835
 06/06  04:00:00,121.132542796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,120.671620875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,804.83807874,75.9498161927,613.063430466,0.0,43.513341876,53.238744,4.86747916325,0.0132191632456,4.83426,0.02
 06/06  07:00:00,995.859492053,76.2531468932,630.55539506,0.0,220.879908,53.238744,22.2273508368,0.0,4.83426,17.3930908368
 06/06  08:00:00,1135.38709069,87.3453499989,665.396422306,0.0,220.879908,145.652643033,53.724854976,0.0,36.25695,17.467904976
 06/06  09:00:00,1165.03692393,89.4558478989,691.981717151,0.0,220.879908,145.652643033,53.8361425744,0.0,36.25695,17.5791925744
 06/06  10:00:00,1196.75196186,91.5886545191,715.083425537,0.0,220.879908,151.653867033,74.7224204613,0.0,48.3426,26.3798204613
 06/06  11:00:00,1233.82471271,93.9698447436,748.451689541,0.0,220.879908,151.653867033,74.7821209243,0.0,48.3426,26.4395209243
 06/06  12:00:00,1255.12355877,96.6510961182,767.493065253,0.0,220.879908,151.653867033,83.6460689377,0.0,48.3426,35.3034689377
 06/06  13:00:00,1262.17739042,99.4914063391,777.484118532,0.0,220.879908,145.652643033,50.6833101577,0.0,24.1713,26.5120101577
 06/06  14:00:00,1276.06027635,102.544419103,788.279441732,0.0,220.879908,145.652643033,50.5371281244,0.0,24.1713,26.3658281244
 06/06  15:00:00,1272.04626039,105.39233716,789.224410259,0.0,220.879908,137.835547516,31.2269926326,0.0,4.83426,26.3927326326
 06/06  16:00:00,1269.48439399,104.434947142,792.447635287,0.0,220.879908,133.019064,22.3534080699,0.0109490913752,4.83426,17.5081989785
 06/06  17:00:00,1166.53006188,96.6040688577,777.172659747,0.0,220.879908,53.238744,22.3424454751,0.0,4.83426,17.5081854751
 06/06  18:00:00,1147.87569932,94.077666606,761.082884647,0.0,220.879908,53.238744,31.1448588571,0.0,4.83426,26.3105988571
 06/06  19:00:00,1138.1521275,90.218640013,755.675980553,0.0,220.879908,53.238744,13.4876963119,0.0,4.83426,8.65343631189
 06/06  20:00:00,1146.10039346,84.8105923614,751.528144576,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/06  21:00:00,632.193195544,3.66034202772,505.820030353,0.0,43.513341876,52.539744,13.4820519142,0.0,4.83426,8.64779191424
 06/06  22:00:00,509.740461391,3.27754149258,384.014620333,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,335.297741403,1.79018603134,211.980228301,0.0,43.513341876,52.539744,13.4546315799,0.0,4.83426,8.62037157986
 06/06  24:00:00,254.86187153,1.11924932008,133.883835554,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,207.123026341,0.743663889661,87.0313843542,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,252.166837779,1.11833639655,131.214523948,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.364402116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.886135884,0.0,0.0,0.0,43.513341876,52.539744,13.4460762807,0.0,4.83426,8.61181628072
 06/07  05:00:00,118.826048322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,799.103586701,75.1277609247,609.471228483,0.0,43.513341876,53.238744,4.87022209369,0.0159620936873,4.83426,0.02
 06/07  07:00:00,974.585703907,74.9198126542,611.22240094,0.0,220.879908,53.238744,13.5413174275,0.0,4.83426,8.70705742752
 06/07  08:00:00,1108.99519269,84.5050376701,642.534818471,0.0,220.879908,145.652643033,53.7256716586,0.0,36.25695,17.4687216586
 06/07  09:00:00,1138.65199178,87.1252017723,668.618407773,0.0,220.879908,145.652643033,62.6160051571,0.0,36.25695,26.3590551571
 06/07  10:00:00,1165.68072531,89.3687140511,687.17199831,0.0,220.879908,151.653867033,74.7188301057,0.0,48.3426,26.3762301057
 06/07  11:00:00,1206.42729268,91.9634496834,724.209834705,0.0,220.879908,151.653867033,74.7740371136,0.0,48.3426,26.4314371136
 06/07  12:00:00,1236.28420487,93.4301836337,753.138140416,0.0,220.879908,151.653867033,74.8233146647,0.0,48.3426,26.4807146647
 06/07  13:00:00,1252.90087302,96.7786581772,772.043083282,0.0,220.879908,145.652643033,59.5066578124,0.0,24.1713,35.3353578124
 06/07  14:00:00,1278.99167851,100.426379205,794.019750658,0.0,220.879908,145.652643033,50.5341033298,0.0,24.1713,26.3628033298
 06/07  15:00:00,1258.10817301,100.869238227,780.77525787,0.0,220.879908,137.835547516,31.2201279131,0.0,4.83426,26.3858679131
 06/07  16:00:00,1243.47632192,93.9395488759,779.080603768,0.0,220.879908,133.019064,22.3539497701,0.0124055614222,4.83426,17.5072842087
 06/07  17:00:00,1141.31196123,88.6425145633,762.359575965,0.0,220.879908,53.238744,22.3401506449,0.0,4.83426,17.5058906449
 06/07  18:00:00,1148.07650859,86.8696526651,770.792889199,0.0,220.879908,53.238744,31.1406455609,0.0,4.83426,26.3063855609
 06/07  19:00:00,1141.83102425,83.9854785952,766.96687299,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/07  20:00:00,1163.02991268,81.4254885086,772.46379358,0.0,220.879908,53.238744,13.481283145,0.0,4.83426,8.64702314496
 06/07  21:00:00,375.726589005,1.2023355274,254.210826402,0.0,43.513341876,52.539744,13.4818944802,0.0,4.83426,8.64763448018
 06/07  22:00:00,577.56390714,3.18521568973,452.022744162,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,221.325358572,0.748532735481,100.263528042,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,219.082018671,0.743663889661,98.876795223,0.0,43.513341876,52.539744,13.4460757519,0.0,4.83426,8.61181575195
 06/08  01:00:00,275.409591457,1.11839964767,154.28835386,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.48900374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.481353233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,119.05465282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,119.007876875,0.0,0.0,0.0,43.513341876,52.539744,13.4461374571,0.0,4.83426,8.61187745705
 06/08  06:00:00,906.635934868,76.5534892134,712.503205353,0.0,43.513341876,53.238744,4.86138457323,0.00712457322801,4.83426,0.02
 06/08  07:00:00,1102.50354452,76.8688883434,733.569995596,0.0,220.879908,53.238744,13.5408137781,0.0,4.83426,8.70655377809
 06/08  08:00:00,1239.71050624,89.5488177743,765.007227115,0.0,220.879908,145.652643033,53.7228067838,0.0,36.25695,17.4658567838
 06/08  09:00:00,1258.75622197,92.7773485576,780.764996442,0.0,220.879908,145.652643033,62.6083163623,0.0,36.25695,26.3513663623
 06/08  10:00:00,1275.76068487,95.399156537,789.112606313,0.0,220.879908,151.653867033,74.7181659177,0.0,48.3426,26.3755659177
 06/08  11:00:00,1289.79634124,98.33599808,799.383997699,0.0,220.879908,151.653867033,74.7762530168,0.0,48.3426,26.4336530168
 06/08  12:00:00,1302.1331439,100.702325321,810.128346603,0.0,220.879908,151.653867033,74.8179756237,0.0,48.3426,26.4753756237
 06/08  13:00:00,1308.71117262,103.161742592,820.197934422,0.0,220.879908,145.652643033,59.5044622263,0.0,24.1713,35.3331622263
 06/08  14:00:00,1315.23266952,105.890468303,823.982298596,0.0,220.879908,145.652643033,41.7538399295,0.0,24.1713,17.5825399295
 06/08  15:00:00,1306.25326963,108.903251064,819.808011966,0.0,220.879908,137.835547516,31.2211593923,0.0,4.83426,26.3868993923
 06/08  16:00:00,1296.748167,105.485729622,818.56282737,0.0,220.879908,133.019064,22.3530355383,0.0118115703253,4.83426,17.506963968
 06/08  17:00:00,1214.80387165,101.2950475,820.601319681,0.0,220.879908,53.238744,31.083327631,0.0,4.83426,26.249067631
 06/08  18:00:00,1200.80408215,98.5490813932,809.385427845,0.0,220.879908,53.238744,22.3778958352,0.0,4.83426,17.5436358352
 06/08  19:00:00,1180.78480829,93.0729190287,794.548706273,0.0,220.879908,53.238744,13.4873811393,0.0,4.83426,8.65312113928
 06/08  20:00:00,1177.68837655,87.2073700604,779.876252641,0.0,220.879908,53.238744,13.4817230188,0.0,4.83426,8.6474630188
 06/08  21:00:00,664.277362468,5.6247926698,535.416639572,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  22:00:00,559.113001407,19.7560670706,416.628025812,0.0,43.513341876,52.539744,13.460764946,0.0,4.83426,8.62650494604
 06/08  23:00:00,553.622076913,6.55173087098,423.434259318,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,553.044219684,3.38709530083,426.653238018,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,324.706233831,1.47029593633,202.696087118,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,433.265425698,2.26355575053,309.401480865,0.0,43.513341876,52.539744,13.4461044595,0.0,4.83426,8.61184445952
 06/09  03:00:00,118.500891905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,284.358985254,1.11863997032,160.289444519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,120.927598044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,931.278267723,77.1304204277,735.389081835,0.0,43.513341876,53.238744,4.86487354065,0.0106135406453,4.83426,0.02
 06/09  07:00:00,1123.81896057,77.1567271891,754.242686675,0.0,220.879908,53.238744,22.2257080976,0.0,4.83426,17.3914480976
 06/09  08:00:00,1265.40577786,90.7712914097,789.502061631,0.0,220.879908,145.652643033,53.7231266034,0.0,36.25695,17.4661766034
 06/09  09:00:00,1264.436568,96.3777462822,783.281308896,0.0,220.879908,145.652643033,62.6071394516,0.0,36.25695,26.3501894516
 06/09  10:00:00,1265.27449714,99.1564902772,775.356250682,0.0,220.879908,151.653867033,65.9299823934,0.0,48.3426,17.5873823934
 06/09  11:00:00,1277.43079591,100.071195622,785.449570646,0.0,220.879908,151.653867033,74.7765060682,0.0,48.3426,26.4339060682
 06/09  12:00:00,1291.57971598,102.219839729,798.151999661,0.0,220.879908,151.653867033,83.6335408528,0.0,48.3426,35.2909408528
 06/09  13:00:00,1294.83819094,106.595677568,803.237873841,0.0,220.879908,145.652643033,50.6721911633,0.0,24.1713,26.5008911633
 06/09  14:00:00,1255.20449297,106.35609221,763.87306952,0.0,220.879908,145.652643033,50.5315552923,0.0,24.1713,26.3602552923
 06/09  15:00:00,1234.00455284,106.445891286,750.227409504,0.0,220.879908,137.835547516,31.2194992504,0.0,4.83426,26.3852392504
 06/09  16:00:00,1246.32753687,104.955301046,768.815234672,0.0,220.879908,133.019064,22.3489570633,0.0101729619951,4.83426,17.5045241013
 06/09  17:00:00,1184.95379209,100.251826204,791.942069453,0.0,220.879908,53.238744,22.3364738008,0.0,4.83426,17.5022138008
 06/09  18:00:00,1181.37053435,95.8280647452,792.88357376,0.0,220.879908,53.238744,31.1360683691,0.0,4.83426,26.3018083691
 06/09  19:00:00,1169.66377812,90.8087025382,786.090956359,0.0,220.879908,53.238744,13.4872516532,0.0,4.83426,8.65299165318
 06/09  20:00:00,1170.41047992,86.4888594527,773.385723503,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/09  21:00:00,667.488150183,6.51058734801,538.069628388,0.0,43.513341876,52.539744,13.4815579636,0.0,4.83426,8.64729796361
 06/09  22:00:00,521.529527759,17.8015289905,381.134582752,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  23:00:00,571.608550698,3.53182178956,444.215251412,0.0,43.513341876,52.539744,13.454398416,0.0,4.83426,8.62013841604
 06/09  24:00:00,405.630699525,2.19796045325,281.964538006,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,391.753674705,2.10839282898,268.275795867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,266.29716492,1.11996528609,145.171001724,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,169.082669806,0.374728675227,49.752768995,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,214.430781451,0.743663889661,93.718409532,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,118.899722689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,103.943713972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.788024876,0.0,0.0,0.0,43.513341876,52.539744,13.4417967013,0.0,4.83426,8.60753670125
 06/10  08:00:00,520.369037166,2.86630276978,411.984340157,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,315.951830938,4.12768350021,208.707545615,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,426.049135501,7.93899497984,313.774979307,0.0,43.513341876,52.539744,13.5017208041,0.0,4.83426,8.66746080415
 06/10  11:00:00,441.181274049,7.33796811014,328.28467119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  12:00:00,485.848667595,9.97521817291,370.924378691,0.0,43.513341876,52.539744,13.4654544851,0.0,4.83426,8.63119448515
 06/10  13:00:00,559.18271598,8.90417169851,444.497581219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,540.896660844,11.3511661058,424.168862377,0.0,43.513341876,52.539744,13.4598182855,0.0,4.83426,8.62555828554
 06/10  15:00:00,591.586148091,17.8781182587,467.775927071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,618.885634225,25.8967613156,486.940604063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,634.905564943,26.1408270348,502.537984613,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,618.595141009,32.6304181159,480.068901588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,510.853856952,10.7513150443,394.44575107,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,418.547559707,3.24492100372,292.830655082,0.0,43.513341876,52.539744,13.4419086327,0.0,4.83426,8.60764863273
 06/10  21:00:00,372.817007903,2.9255404897,248.142350239,0.0,43.513341876,52.539744,13.5536216039,0.0,4.83426,8.71936160395
 06/10  22:00:00,118.189379471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,220.06041839,1.11825857281,98.6052529656,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.179779532,0.0,0.0,0.0,43.513341876,52.539744,13.4418147629,0.0,4.83426,8.60755476287
 06/11  01:00:00,118.175059054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.169585046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.16553152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.660338195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,118.624531489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,103.703852065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.625904722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.716038693,0.0,0.0,0.0,43.513341876,52.539744,13.4459708498,0.0,4.83426,8.61171084977
 06/11  09:00:00,100.829230311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  10:00:00,250.739383729,1.12227282264,147.146673676,0.0,43.513341876,52.539744,13.501307944,0.0,4.83426,8.66704794398
 06/11  11:00:00,624.615718654,10.2240798509,507.713859455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  12:00:00,570.529468909,9.38331936503,455.755778643,0.0,43.513341876,52.539744,13.4653209572,0.0,4.83426,8.6310609572
 06/11  13:00:00,584.289543893,10.8243083539,467.899407972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,652.07095343,10.5296131681,535.308622473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,671.895321179,25.2536547758,540.30036041,0.0,43.513341876,52.539744,13.4611460966,0.0,4.83426,8.62688609657
 06/11  16:00:00,725.34645838,36.3606021765,582.316424685,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,690.786075224,35.6321271782,548.918611897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,708.494701431,31.534319229,570.515953688,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,578.779217931,13.0484949104,459.774935186,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,556.907541068,8.49882540555,425.051731661,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,535.882342031,3.64690066582,409.065534946,0.0,43.513341876,52.539744,22.2518640742,0.0,4.83426,17.4176040742
 06/11  22:00:00,448.477803047,2.66327017942,324.043490707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,342.151916304,1.70990407982,218.965196837,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,337.998987806,1.67371184271,215.675447213,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,218.942562835,0.743663889661,98.7686354811,0.0,43.513341876,52.539744,13.4459618089,0.0,4.83426,8.61170180892
 06/12  02:00:00,272.533298206,1.11880513912,151.427667781,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.378436369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,118.924369106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,118.874865187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,820.942240031,76.0093566689,628.500683105,0.0,43.513341876,53.238744,4.86252126773,0.00826126772861,4.83426,0.02
 06/12  07:00:00,1022.47379067,75.7526270606,655.78542438,0.0,220.879908,53.238744,22.2240480689,0.0,4.83426,17.3897880689
 06/12  08:00:00,1182.50835629,87.3768102969,710.311943462,0.0,220.879908,145.652643033,53.7166077625,0.0,36.25695,17.4596577625
 06/12  09:00:00,1213.71504183,90.4615208738,738.128608153,0.0,220.879908,145.652643033,62.6021212962,0.0,36.25695,26.3451712962
 06/12  10:00:00,1235.25501343,92.9658844161,751.124763683,0.0,220.879908,151.653867033,65.9259762865,0.0,48.3426,17.5833762865
 06/12  11:00:00,1253.90516559,94.951983858,766.940513287,0.0,220.879908,151.653867033,74.7688061351,0.0,48.3426,26.4262061351
 06/12  12:00:00,1248.54121423,96.8805842361,760.477940264,0.0,220.879908,151.653867033,83.6225089049,0.0,48.3426,35.2799089049
 06/12  13:00:00,1239.54316494,98.847786075,755.520436345,0.0,220.879908,145.652643033,50.6665408024,0.0,24.1713,26.4952408024
 06/12  14:00:00,1245.58607445,100.498945211,759.913102505,0.0,220.879908,145.652643033,50.5250755189,0.0,24.1713,26.3537755189
 06/12  15:00:00,1235.16608683,101.855202015,755.956230705,0.0,220.879908,137.835547516,31.2098300225,0.0,4.83426,26.3755700225
 06/12  16:00:00,1236.85879413,95.0051570134,769.341621029,0.0,220.879908,133.019064,22.3465802107,0.0112129109303,4.83426,17.5011072998
 06/12  17:00:00,1167.98143101,88.8661661864,786.392971872,0.0,220.879908,53.238744,22.334972414,0.0,4.83426,17.500712414
 06/12  18:00:00,1173.57658935,87.5596529631,793.216255401,0.0,220.879908,53.238744,31.1307172236,0.0,4.83426,26.2964572236
 06/12  19:00:00,1153.1338907,84.5328648936,775.382212759,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/12  20:00:00,1152.26605047,82.0122882001,759.196004147,0.0,220.879908,53.238744,13.4806217028,0.0,4.83426,8.64636170285
 06/12  21:00:00,400.413657026,1.19959375192,278.713311824,0.0,43.513341876,52.539744,13.4810914768,0.0,4.83426,8.64683147679
 06/12  22:00:00,550.35430026,2.97918515295,424.932305928,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,238.040349778,0.846196981864,116.656839476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,284.935683575,1.23417565053,163.573388813,0.0,43.513341876,52.539744,13.4458530877,0.0,4.83426,8.61159308769
 06/13  01:00:00,267.07686892,1.11876745613,145.991232026,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.396758319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.379623998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,121.058877264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,120.624602082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,796.632469885,75.8387660787,604.120262055,0.0,43.513341876,53.238744,13.458512491,0.0126991567325,4.83426,8.61155333431
 06/13  07:00:00,1009.7566672,75.7328847211,643.435892285,0.0,220.879908,53.238744,13.5376117815,0.0,4.83426,8.70335178148
 06/13  08:00:00,1172.94283732,87.3460766812,700.960408162,0.0,220.879908,145.652643033,53.7180813429,0.0,36.25695,17.4611313429
 06/13  09:00:00,1201.06366132,89.6396227496,726.306901115,0.0,220.879908,145.652643033,62.6015420267,0.0,36.25695,26.3445920267
 06/13  10:00:00,1219.04022881,92.5211636673,735.377777741,0.0,220.879908,151.653867033,65.9222336415,0.0,48.3426,17.5796336415
 06/13  11:00:00,1232.83435133,95.4917837337,745.367364654,0.0,220.879908,151.653867033,82.2202397623,0.0,48.3426,33.8776397623
 06/13  12:00:00,1233.33338185,96.4019317164,745.791037914,0.0,220.879908,151.653867033,76.1465868783,0.0,48.3426,27.8039868783
 06/13  13:00:00,1222.50973919,97.6641894778,739.708959907,0.0,220.879908,145.652643033,50.6606183369,0.0,24.1713,26.4893183369
 06/13  14:00:00,1218.58349998,98.0340314462,735.441019051,0.0,220.879908,145.652643033,50.5204931752,0.0,24.1713,26.3491931752
 06/13  15:00:00,1213.56342237,98.7658371563,737.487056439,0.0,220.879908,137.835547516,31.2078669028,0.0,4.83426,26.3736069028
 06/13  16:00:00,1224.61646444,95.1236287075,757.013612123,0.0,220.879908,133.019064,22.34512365,0.0109297978068,4.83426,17.4999338522
 06/13  17:00:00,1139.95452525,87.393432801,760.093146233,0.0,220.879908,53.238744,22.3321005251,0.0,4.83426,17.4978405251
 06/13  18:00:00,1134.55263425,84.2157817924,758.120900123,0.0,220.879908,53.238744,31.1289137295,0.0,4.83426,26.2946537295
 06/13  19:00:00,1113.55930898,81.8392138181,740.338385483,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/13  20:00:00,1085.1528807,79.7547390291,700.508775708,0.0,220.879908,53.238744,13.4803538718,0.0,4.83426,8.64609387179
 06/13  21:00:00,310.966474923,1.19805634968,189.942620719,0.0,43.513341876,52.539744,13.4808005757,0.0,4.83426,8.64654057571
 06/13  22:00:00,254.089234522,1.1185456388,133.232401084,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,198.92106681,0.743663889661,78.1477935828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,236.079715992,1.11854018749,115.319310641,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.2893254,0.0,0.0,0.0,43.513341876,52.539744,13.4458464227,0.0,4.83426,8.61158642274
 06/14  02:00:00,118.286786457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.284711127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.807872742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,118.771604382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,793.335335412,74.5354039852,604.548346913,0.0,43.513341876,53.238744,13.5019173374,0.0561162326942,4.83426,8.61154110474
 06/14  07:00:00,984.891080739,74.3708016246,620.995141591,0.0,220.879908,53.238744,13.5370255286,0.0,4.83426,8.70276552865
 06/14  08:00:00,1153.85877673,84.4689035263,685.461068986,0.0,220.879908,145.652643033,53.7165738255,0.0,36.25695,17.4596238255
 06/14  09:00:00,1192.08600689,87.6055549498,719.863672697,0.0,220.879908,145.652643033,62.5985310218,0.0,36.25695,26.3415810218
 06/14  10:00:00,1209.9857345,89.8508316485,729.542934067,0.0,220.879908,151.653867033,65.9198213582,0.0,48.3426,17.5772213582
 06/14  11:00:00,1233.29526783,92.204632478,749.615120358,0.0,220.879908,151.653867033,74.7634002876,0.0,48.3426,26.4208002876
 06/14  12:00:00,1246.10234759,94.8190404865,760.434428409,0.0,220.879908,151.653867033,83.6147099683,0.0,48.3426,35.2721099683
 06/14  13:00:00,1246.59397445,98.0320193887,763.499814569,0.0,220.879908,145.652643033,50.6599351642,0.0,24.1713,26.4886351642
 06/14  14:00:00,1256.64803489,101.155996632,770.293337304,0.0,220.879908,145.652643033,50.5195706972,0.0,24.1713,26.3482706972
 06/14  15:00:00,1250.55218839,101.974649974,771.188543353,0.0,220.879908,137.835547516,31.0936494659,0.0,4.83426,26.2593894659
 06/14  16:00:00,1251.72885328,99.5962533076,779.580456368,0.0,220.879908,133.019064,22.4515337361,0.0109907476959,4.83426,17.6062829884
 06/14  17:00:00,1165.48117499,92.8415369311,780.175216875,0.0,220.879908,53.238744,22.3317650469,0.0,4.83426,17.4975050469
 06/14  18:00:00,1148.61748351,87.9939459325,768.602853487,0.0,220.879908,53.238744,22.3686271411,0.0,4.83426,17.5343671411
 06/14  19:00:00,1135.06425582,85.1436807646,757.683855365,0.0,220.879908,53.238744,13.4864093532,0.0,4.83426,8.65214935323
 06/14  20:00:00,1145.02421853,82.1702839459,755.465779017,0.0,220.879908,53.238744,13.4800834109,0.0,4.83426,8.64582341092
 06/14  21:00:00,468.72582346,1.84365568384,345.655900737,0.0,43.513341876,52.539744,13.480762796,0.0,4.83426,8.64650279603
 06/14  22:00:00,493.25321084,2.78319287677,368.441878639,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,404.993370587,2.05539589536,280.905021335,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,355.568934839,1.69955019201,233.081970835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,249.853881755,0.929579862076,129.182050369,0.0,43.513341876,52.539744,13.4458871629,0.0,4.83426,8.61162716294
 06/15  02:00:00,381.235592398,1.72786508624,258.5091543,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,235.458686979,0.703221539172,115.121350495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,238.803103811,0.688323815267,117.842987334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,204.638368856,0.490511760868,84.2386998224,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,942.281754908,76.8442172342,747.900344029,0.0,43.513341876,53.238744,4.86320500054,0.00894500053768,4.83426,0.02
 06/15  07:00:00,1119.89685482,77.7113689242,750.313231824,0.0,220.879908,53.238744,22.2205868955,0.0,4.83426,17.3863268955
 06/15  08:00:00,1251.32875446,91.109760463,775.125798394,0.0,220.879908,145.652643033,53.7164607747,0.0,36.25695,17.4595107747
 06/15  09:00:00,1275.99984771,94.4759957132,796.270848911,0.0,220.879908,145.652643033,53.8217464241,0.0,36.25695,17.5647964241
 06/15  10:00:00,1298.83414462,96.4401831463,811.106014551,0.0,220.879908,151.653867033,74.7029975065,0.0,48.3426,26.3603975065
 06/15  11:00:00,1306.63723314,98.9257281404,815.647921972,0.0,220.879908,151.653867033,74.7591916745,0.0,48.3426,26.4165916745
 06/15  12:00:00,1316.86227879,100.870912015,824.697281933,0.0,220.879908,151.653867033,74.8031398222,0.0,48.3426,26.4605398222
 06/15  13:00:00,1314.5766022,102.228493667,827.011789261,0.0,220.879908,145.652643033,59.4766893418,0.0,24.1713,35.3053893418
 06/15  14:00:00,1310.39331146,103.907333575,821.158438859,0.0,220.879908,145.652643033,41.7399887848,0.0,24.1713,17.5686887848
 06/15  15:00:00,1300.77295793,105.227206702,818.034331705,0.0,220.879908,137.835547516,31.2080791488,0.0,4.83426,26.3738191488
 06/15  16:00:00,1290.61488507,102.924265715,815.026768537,0.0,220.879908,133.019064,22.5002972641,0.0114255067472,4.83426,17.6546117573
 06/15  17:00:00,1209.34194533,96.9528510005,819.585338058,0.0,220.879908,53.238744,30.9124994441,0.0,4.83426,26.0782394441
 06/15  18:00:00,1199.09758729,94.6268943918,811.917968312,0.0,220.879908,53.238744,22.3667370078,0.0,4.83426,17.5324770078
 06/15  19:00:00,1179.15994503,89.8675645202,796.604479099,0.0,220.879908,53.238744,13.4862137018,0.0,4.83426,8.65195370183
 06/15  20:00:00,1180.83400809,85.6168530095,787.579485669,0.0,220.879908,53.238744,13.4804335079,0.0,4.83426,8.64617350788
 06/15  21:00:00,712.835983713,3.80596668351,585.528237997,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  22:00:00,475.28479675,2.95332268008,350.06851812,0.0,43.513341876,52.539744,13.460176459,0.0,4.83426,8.62591645897
 06/15  23:00:00,485.820673294,2.86734418664,359.812890356,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,389.218158032,2.18238053376,265.580110995,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,286.343679041,1.45162569245,164.469636469,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,474.616523891,2.86864332661,349.297792491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,282.86830461,1.11953443035,161.642262614,0.0,43.513341876,52.539744,13.4458339183,0.0,4.83426,8.61157391826
 06/16  04:00:00,228.760898517,0.702524259144,105.610373928,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,120.964494446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,918.759846869,77.203371717,723.219715185,0.0,43.513341876,53.238744,4.86504919498,0.0107891949767,4.83426,0.02
 06/16  07:00:00,1099.23145722,77.2525250851,730.005529292,0.0,220.879908,53.238744,22.2193731006,0.0,4.83426,17.3851131006
 06/16  08:00:00,1240.18938382,90.6125700908,764.429293221,0.0,220.879908,145.652643033,44.9462627145,0.0,36.25695,8.68931271448
 06/16  09:00:00,1262.5270274,93.5814549072,783.747942303,0.0,220.879908,145.652643033,44.9466382847,0.0,36.25695,8.68968828469
 06/16  10:00:00,1287.13076529,97.4837114656,798.400825868,0.0,220.879908,151.653867033,57.0312349824,0.0,48.3426,8.68863498235
 06/16  11:00:00,1312.80462414,99.92886988,820.775321364,0.0,220.879908,151.653867033,65.7017912757,0.0,48.3426,17.3591912757
 06/16  12:00:00,1321.98162263,101.287499995,829.381026752,0.0,220.879908,151.653867033,57.0299787222,0.0,48.3426,8.68737872222
 06/16  13:00:00,1316.33601507,102.734716168,828.271834965,0.0,220.879908,145.652643033,32.8600128135,0.0,24.1713,8.6887128135
 06/16  14:00:00,1310.66569727,104.932889071,820.409219669,0.0,220.879908,145.652643033,32.8603878258,0.0,24.1713,8.68908782581
 06/16  15:00:00,1296.81391049,105.93267979,813.387901548,0.0,220.879908,137.835547516,22.1908717826,0.0,4.83426,17.3566117826
 06/16  16:00:00,1292.32988732,105.241317184,814.401761533,0.0,220.879908,133.019064,22.3291372554,0.0,4.83426,17.4948772554
 06/16  17:00:00,1209.33773061,99.2377420258,817.221973646,0.0,220.879908,53.238744,22.3308810925,0.0,4.83426,17.4966210925
 06/16  18:00:00,1202.486949,95.5321413862,814.261417612,0.0,220.879908,53.238744,31.1207987517,0.0,4.83426,26.2865387517
 06/16  19:00:00,1181.68156536,90.4881683439,799.0484568,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/16  20:00:00,1179.25103984,86.2428459691,785.951367602,0.0,220.879908,53.238744,13.4800638718,0.0,4.83426,8.64580387182
 06/16  21:00:00,723.351318681,3.69706605852,596.756986141,0.0,43.513341876,52.539744,13.4804647485,0.0,4.83426,8.64620474855
 06/16  22:00:00,525.008869671,7.12816726574,395.23290372,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,496.430091948,3.0331602392,370.110090066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  24:00:00,352.839991534,2.01526647737,229.64037016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,422.78653087,2.53440562488,298.469049654,0.0,43.513341876,52.539744,13.4417648237,0.0,4.83426,8.60750482365
 06/17  02:00:00,167.769110826,0.37183194483,48.4298675179,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,272.223629274,1.11917172723,151.104385133,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,119.003528016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,118.944341145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,103.981456405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,527.976827304,3.52054754486,418.380395298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,591.983691461,11.3683638864,474.763118745,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,521.901218701,15.2025661244,401.799887251,0.0,43.513341876,52.539744,13.4838801927,0.0380581315311,4.83426,8.61156206121
 06/17  10:00:00,620.511678648,16.1888304924,498.508140198,0.0,43.513341876,52.539744,13.4983719339,0.0,4.83426,8.66411193394
 06/17  11:00:00,547.748197188,13.2564850029,428.345387571,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,714.376563137,22.7820008129,584.422955646,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  13:00:00,645.028324606,35.5560626542,503.434801099,0.0,43.513341876,52.539744,13.4605659286,0.0,4.83426,8.62630592857
 06/17  14:00:00,801.511267134,49.2926768443,644.846311611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,663.808955713,38.9707870207,518.660043039,0.0,43.513341876,52.539744,13.4595089792,0.0,4.83426,8.62524897916
 06/17  16:00:00,806.973769462,55.5086109349,644.131271144,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,657.385570104,43.2789894805,507.992403073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,788.133715082,54.5916186485,626.328107092,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,629.723091784,37.975369068,485.169911342,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,760.997929821,40.1089725212,598.361615306,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,628.14219289,33.1597392887,471.070743527,0.0,43.513341876,52.539744,22.2449620207,0.0,4.83426,17.4107020207
 06/17  22:00:00,634.945889057,4.81104601146,505.910222797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,417.229142635,2.7218104491,291.926066309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,547.639551865,3.37603692719,421.544119992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,531.981153156,3.27592301827,406.096363926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,364.898623062,1.90964193205,242.027669946,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,166.706851255,0.37183194483,47.4166284801,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,269.615588137,1.12026357139,147.964479208,0.0,43.513341876,52.539744,13.4417189593,0.0,4.83426,8.60745895932
 06/18  05:00:00,118.919602067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,255.732916338,1.11864832754,149.027422577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,496.631213441,2.79228408781,388.677032216,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,450.698881659,7.53781736062,338.206967462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,568.065362713,17.0275718968,445.303161932,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,537.367836475,16.3317013905,415.639718294,0.0,43.513341876,52.539744,13.4996297421,0.0,4.83426,8.6653697421
 06/18  11:00:00,594.282988515,16.6281427155,471.383046239,0.0,43.513341876,52.539744,13.4629094834,0.0,4.83426,8.6286494834
 06/18  12:00:00,693.032629345,16.1830868962,570.165243033,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,703.497977218,34.8898403638,562.208727185,0.0,43.513341876,52.539744,13.4645716048,0.0,4.83426,8.63031160485
 06/18  14:00:00,756.625656726,42.7478311094,607.045151636,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  15:00:00,661.459215243,35.1858995011,520.021998244,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,660.980151991,34.1674694783,520.395604658,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,608.366841742,31.1502032295,471.245717462,0.0,43.513341876,52.539744,13.4416344935,0.0,4.83426,8.60737449351
 06/18  18:00:00,620.552167694,30.4332351182,483.903553034,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,525.83508517,13.8678815615,406.065754755,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,350.311403993,2.59182311795,229.023493619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,410.333906076,3.25729369403,284.9472466,0.0,43.513341876,52.539744,13.5494988503,0.0,4.83426,8.71523885028
 06/18  22:00:00,226.887575221,1.12065567222,106.195640714,0.0,43.513341876,52.539744,13.4417522635,0.0,4.83426,8.60749226353
 06/18  23:00:00,228.111796257,1.11941175941,106.566226196,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,118.239785107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.235758213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.231462986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.227861582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.738558387,0.0,0.0,0.0,43.513341876,52.539744,13.4456627057,0.0,4.83426,8.6114027057
 06/19  05:00:00,118.699754466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,794.163404675,74.1951151725,607.366470063,0.0,43.513341876,53.238744,4.88460897709,0.0303489770947,4.83426,0.02
 06/19  07:00:00,968.318321276,74.0462047611,606.644387283,0.0,220.879908,53.238744,13.5357861457,0.0,4.83426,8.70152614566
 06/19  08:00:00,1087.16227413,82.7756480627,622.420266121,0.0,220.879908,145.652643033,53.6124553054,0.0,36.25695,17.3555053054
 06/19  09:00:00,1137.03069151,85.5847892587,668.396418897,0.0,220.879908,145.652643033,44.9451897761,0.0,36.25695,8.68823977611
 06/19  10:00:00,1180.28136671,88.3080735321,702.542906538,0.0,220.879908,151.653867033,57.0311462474,0.0,48.3426,8.68854624739
 06/19  11:00:00,1217.85367737,90.4042866904,736.902767434,0.0,220.879908,151.653867033,57.0300530584,0.0,48.3426,8.68745305842
 06/19  12:00:00,1236.23786064,93.2957236151,752.815661419,0.0,220.879908,151.653867033,65.6983693715,0.0,48.3426,17.3557693715
 06/19  13:00:00,1243.6232959,96.5994317861,762.473803791,0.0,220.879908,145.652643033,32.8723671149,0.0127253599586,24.1713,8.6883417549
 06/19  14:00:00,1261.15385416,100.349880163,775.841545803,0.0,220.879908,145.652643033,32.8599478683,0.0,24.1713,8.68864786831
 06/19  15:00:00,1261.38476353,103.090888111,781.012798131,0.0,220.879908,137.835547516,13.5218090219,0.0,4.83426,8.68754902185
 06/19  16:00:00,1271.12598154,101.006908854,798.010646335,0.0,220.879908,133.019064,31.0624771391,0.0,4.83426,26.2282171391
 06/19  17:00:00,1190.56613653,95.6158227416,803.138988684,0.0,220.879908,53.238744,22.3252001063,0.0,4.83426,17.4909401063
 06/19  18:00:00,1170.08851777,90.8499475347,787.255554069,0.0,220.879908,53.238744,22.3614436298,0.0,4.83426,17.5271836298
 06/19  19:00:00,1149.68258433,86.543657534,770.677640637,0.0,220.879908,53.238744,13.4853930939,0.0,4.83426,8.65113309393
 06/19  20:00:00,1141.39726903,82.8183262075,751.790189521,0.0,220.879908,53.238744,13.4796011639,0.0,4.83426,8.64534116386
 06/19  21:00:00,485.201478885,2.09171138428,361.86413637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  22:00:00,449.368334401,2.81356072709,324.745060694,0.0,43.513341876,52.539744,13.4597210495,0.0,4.83426,8.62546104949
 06/19  23:00:00,255.935908367,1.11933484577,134.128160356,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,166.052284246,0.375623811502,46.7755040013,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,207.848884099,0.743663889661,87.7690015197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.354486239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.33460584,0.0,0.0,0.0,43.513341876,52.539744,13.4456754634,0.0,4.83426,8.61141546341
 06/20  04:00:00,120.954355391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,120.594114155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,818.76719062,74.8966269356,627.063154239,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/20  07:00:00,1041.2659926,75.3175544764,675.499688443,0.0,220.879908,53.238744,19.1306711311,0.0,4.83426,14.2964111311
 06/20  08:00:00,1172.9825745,85.8866443742,703.782655872,0.0,220.879908,145.652643033,48.0231333948,0.0,36.25695,11.7661833948
 06/20  09:00:00,1200.8928401,89.0458327551,728.011623587,0.0,220.879908,145.652643033,44.9445803555,0.0,36.25695,8.68763035549
 06/20  10:00:00,1231.55850373,91.4472483282,749.732592023,0.0,220.879908,151.653867033,57.0305104634,0.0,48.3426,8.68791046335
 06/20  11:00:00,1253.68642909,94.7004905101,767.534547347,0.0,220.879908,151.653867033,61.1014988205,0.0,48.3426,12.7588988205
 06/20  12:00:00,1261.893017,98.5886564237,772.370114636,0.0,220.879908,151.653867033,61.6252570728,0.0,48.3426,13.2826570728
 06/20  13:00:00,1262.55057343,100.445397065,776.932983053,0.0,220.879908,145.652643033,32.8589156005,0.0,24.1713,8.68761560046
 06/20  14:00:00,1264.77250547,101.958593121,777.615075863,0.0,220.879908,145.652643033,32.8591942528,0.0,24.1713,8.68789425284
 06/20  15:00:00,1246.02762365,101.710625593,766.992854348,0.0,220.879908,137.835547516,15.9183831192,0.0,4.83426,11.0841231192
 06/20  16:00:00,1253.85395315,97.0356944554,784.608257747,0.0,220.879908,133.019064,28.6439644818,0.0,4.83426,23.8097044818
 06/20  17:00:00,1164.16958885,91.9317304342,780.106303527,0.0,220.879908,53.238744,22.3258870211,0.0,4.83426,17.4916270211
 06/20  18:00:00,1150.4816295,89.2008712116,769.4299568,0.0,220.879908,53.238744,22.3617519378,0.0,4.83426,17.5274919378
 06/20  19:00:00,1138.34105909,86.3339806866,760.529231165,0.0,220.879908,53.238744,13.4845628772,0.0,4.83426,8.65030287717
 06/20  20:00:00,1144.60897507,82.6244914577,755.381284382,0.0,220.879908,53.238744,13.4794802096,0.0,4.83426,8.64522020963
 06/20  21:00:00,462.66612897,1.84290383642,340.070573927,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  22:00:00,484.613640917,2.78271257725,359.947819262,0.0,43.513341876,52.539744,13.4597648031,0.0,4.83426,8.62550480312
 06/20  23:00:00,304.522728788,1.35877765284,182.070450445,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,300.352340244,1.36365296712,178.710432116,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,272.331556414,1.11819713476,151.219114324,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.449269322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.441224548,0.0,0.0,0.0,43.513341876,52.539744,13.4455890232,0.0,4.83426,8.61132902317
 06/21  04:00:00,119.00343241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,118.958789106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,864.767796407,76.0845530577,671.358190452,0.0,43.513341876,53.238744,4.86253435305,0.00827435305119,4.83426,0.02
 06/21  07:00:00,1057.76400141,76.1956951956,690.066333269,0.0,220.879908,53.238744,22.215999626,0.0,4.83426,17.381739626
 06/21  08:00:00,1200.51091645,88.3578424897,727.396487691,0.0,220.879908,145.652643033,44.9446600608,0.0,36.25695,8.68771006078
 06/21  09:00:00,1227.91299123,91.4695271462,751.317487537,0.0,220.879908,145.652643033,44.9449078108,0.0,36.25695,8.68795781084
 06/21  10:00:00,1255.25981968,94.0772846146,770.059227149,0.0,220.879908,151.653867033,57.0294296085,0.0,48.3426,8.68682960851
 06/21  11:00:00,1277.36607133,97.0838442322,788.349371285,0.0,220.879908,151.653867033,65.6982266018,0.0,48.3426,17.3556266018
 06/21  12:00:00,1287.17257221,99.6641606191,796.288954995,0.0,220.879908,151.653867033,57.030166756,0.0,48.3426,8.68756675599
 06/21  13:00:00,1285.96910978,102.325353695,798.402943589,0.0,220.879908,145.652643033,32.8591277653,0.0,24.1713,8.68782776533
 06/21  14:00:00,1284.05808559,103.292441077,795.521603587,0.0,220.879908,145.652643033,32.8593845394,0.0,24.1713,8.68808453936
 06/21  15:00:00,1271.7627039,104.444947644,789.902367995,0.0,220.879908,137.835547516,22.1897287084,0.0,4.83426,17.3554687084
 06/21  16:00:00,1262.68574721,102.330919599,787.762695561,0.0,220.879908,133.019064,22.3232906169,0.0,4.83426,17.4890306169
 06/21  17:00:00,1189.04564215,96.6472064985,799.567005209,0.0,220.879908,53.238744,22.323218924,0.0,4.83426,17.488958924
 06/21  18:00:00,1195.38524651,94.5425945799,807.978896452,0.0,220.879908,53.238744,22.3587398944,0.0,4.83426,17.5244798944
 06/21  19:00:00,1188.73777416,91.6911655646,803.60536735,0.0,220.879908,53.238744,13.4853302014,0.0,4.83426,8.65107020141
 06/21  20:00:00,1192.09837906,86.7875729265,797.009341971,0.0,220.879908,53.238744,13.4796494898,0.0,4.83426,8.64538948981
 06/21  21:00:00,776.513597633,12.4656019975,640.541908552,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  22:00:00,567.567036282,16.0004916035,428.810158817,0.0,43.513341876,52.539744,13.4597270713,0.0,4.83426,8.62546707126
 06/21  23:00:00,523.78361682,6.40392201675,394.16239903,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,445.695453806,2.42120126145,321.609247493,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,430.907429718,2.31198103712,307.019941322,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,271.782426525,1.14255669776,150.631020828,0.0,43.513341876,52.539744,13.4456358238,0.0,4.83426,8.61137582384
 06/22  03:00:00,220.6800903,0.743663889661,100.468764068,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,269.937644579,1.11809241737,148.263969075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,118.91537114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,837.353984033,76.026719635,644.858831006,0.0,43.513341876,53.238744,4.86426565417,0.0100056541742,4.83426,0.02
 06/22  07:00:00,1032.5228227,76.042177306,665.499293597,0.0,220.879908,53.238744,22.215771228,0.0,4.83426,17.381511228
 06/22  08:00:00,1182.49226948,87.9617116713,709.870634435,0.0,220.879908,145.652643033,44.944566624,0.0,36.25695,8.68761662396
 06/22  09:00:00,1213.16679779,90.6947823581,737.364710671,0.0,220.879908,145.652643033,44.9447920911,0.0,36.25695,8.68784209108
 06/22  10:00:00,1245.15066172,93.3361664192,760.652897227,0.0,220.879908,151.653867033,57.0292790267,0.0,48.3426,8.68667902672
 06/22  11:00:00,1240.33411377,95.1759959931,753.230102582,0.0,220.879908,151.653867033,65.6976948374,0.0,48.3426,17.3550948374
 06/22  12:00:00,1214.61303876,96.5896217975,727.345944679,0.0,220.879908,151.653867033,57.0299632739,0.0,48.3426,8.68736327388
 06/22  13:00:00,1222.85836535,99.1714100276,738.751124265,0.0,220.879908,145.652643033,32.8723732869,0.0134725181453,24.1713,8.68760076876
 06/22  14:00:00,1262.57467105,102.563868497,774.827245234,0.0,220.879908,145.652643033,32.8591342408,0.0,24.1713,8.68783424083
 06/22  15:00:00,1259.13569241,105.222694917,776.520937359,0.0,220.879908,137.835547516,22.1891626051,0.0,4.83426,17.3549026051
 06/22  16:00:00,1255.79542542,102.508957035,780.700550946,0.0,220.879908,133.019064,22.3221546666,0.0,4.83426,17.4878946666
 06/22  17:00:00,1176.69189128,96.481331765,787.692455589,0.0,220.879908,53.238744,22.3220089173,0.0,4.83426,17.4877489173
 06/22  18:00:00,1157.29399246,91.2351167133,774.28451729,0.0,220.879908,53.238744,22.3598155989,0.0,4.83426,17.5255555989
 06/22  19:00:00,1143.95050312,86.8406330146,764.463965691,0.0,220.879908,53.238744,13.4850325793,0.0,4.83426,8.6507725793
