Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/22  20:00:00,1152.90883749,83.7847702265,760.991201825,0.0,220.879908,53.238744,13.4793443126,0.0,4.83426,8.64508431259
 06/22  21:00:00,640.735285366,3.41307403045,514.167295472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  22:00:00,404.995782336,2.06088933912,281.679263276,0.0,43.513341876,52.539744,13.4595677553,0.0,4.83426,8.62530775534
 06/22  23:00:00,438.859396186,2.61534815161,313.478873999,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,574.130425866,3.2502053292,447.911708494,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,221.236404278,0.743663889661,100.991054242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,280.604846166,1.11892247347,159.422205135,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,379.106096391,1.70710585116,256.339331661,0.0,43.513341876,52.539744,13.4455839145,0.0,4.83426,8.61132391448
 06/23  04:00:00,121.304475372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,120.878890726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,890.130822544,77.0489286675,694.731507587,0.0,43.513341876,53.238744,4.86479558379,0.010535583786,4.83426,0.02
 06/23  07:00:00,1071.01289998,77.1055249966,702.35261937,0.0,220.879908,53.238744,22.2146377003,0.0,4.83426,17.3803777003
 06/23  08:00:00,1212.98151487,90.197094274,738.00365125,0.0,220.879908,145.652643033,44.9440073668,0.0,36.25695,8.68705736678
 06/23  09:00:00,1237.79359955,93.0545274,759.609652722,0.0,220.879908,145.652643033,44.9442088933,0.0,36.25695,8.68725889328
 06/23  10:00:00,1261.31385292,95.1794919379,775.010829693,0.0,220.879908,151.653867033,57.0300691242,0.0,48.3426,8.68746912415
 06/23  11:00:00,1282.58388985,97.3192860612,793.271594088,0.0,220.879908,151.653867033,65.6967195503,0.0,48.3426,17.3541195503
 06/23  12:00:00,1292.23275535,99.3050798716,801.684880788,0.0,220.879908,151.653867033,57.0292985184,0.0,48.3426,8.68669851835
 06/23  13:00:00,1295.6678273,100.921329011,809.484227052,0.0,220.879908,145.652643033,32.8582110499,0.0,24.1713,8.68691104987
 06/23  14:00:00,1292.91594608,103.208632285,804.452595304,0.0,220.879908,145.652643033,32.8584206875,0.0,24.1713,8.68712068748
 06/23  15:00:00,1278.56049323,105.390238865,795.748874392,0.0,220.879908,137.835547516,13.5215949111,0.0,4.83426,8.68733491111
 06/23  16:00:00,1268.59915367,103.57641027,792.461178601,0.0,220.879908,133.019064,31.0551316552,0.0,4.83426,26.2208716552
 06/23  17:00:00,1179.19603874,96.8997900393,789.997304424,0.0,220.879908,53.238744,22.3220983863,0.0,4.83426,17.4878383863
 06/23  18:00:00,1171.30687241,94.1929854497,784.690841623,0.0,220.879908,53.238744,22.3574012293,0.0,4.83426,17.5231412293
 06/23  19:00:00,1153.46324371,89.0600109611,772.169153898,0.0,220.879908,53.238744,13.4850573993,0.0,4.83426,8.65079739933
 06/23  20:00:00,1152.75976328,84.7591813117,760.732445604,0.0,220.879908,53.238744,13.4792622307,0.0,4.83426,8.64500223068
 06/23  21:00:00,698.124969776,3.67041316274,571.536723521,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  22:00:00,491.255741061,2.96006853097,365.955522425,0.0,43.513341876,52.539744,13.4595923038,0.0,4.83426,8.62533230379
 06/23  23:00:00,419.872849925,2.24740050152,295.377239338,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,454.341416624,2.47712917346,330.044103298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,353.115500176,1.61453565093,230.728251166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,171.668786582,0.37183194483,52.3017636988,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,286.709330599,1.11847399627,165.487329242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,119.037712953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,118.990457942,0.0,0.0,0.0,43.513341876,52.539744,13.4416404027,0.0,4.83426,8.60738040271
 06/24  06:00:00,104.037571756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,434.153494852,2.87557782507,325.050118199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,454.473813485,5.94001229232,343.933269103,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,575.128294629,8.02416894809,461.806730348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,682.221984622,12.2211388842,563.07005356,0.0,43.513341876,52.539744,13.4984096957,0.0,4.83426,8.66414969575
 06/24  11:00:00,602.315203899,13.4649371426,482.377127797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,720.766753099,12.9385979078,600.60676184,0.0,43.513341876,52.539744,13.4639554798,0.0,4.83426,8.62969547979
 06/24  13:00:00,690.196701734,31.1190855756,552.90850722,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,804.16212635,37.9019161905,658.754560811,0.0,43.513341876,52.539744,13.4599724228,0.0,4.83426,8.62571242282
 06/24  15:00:00,719.920148152,40.6243409345,573.105956156,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,809.090788408,47.739443138,653.942119941,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,674.876159862,34.002475264,534.849732175,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,765.731944355,37.0010663744,621.534371182,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,647.904711269,32.7704779467,508.711497557,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,717.35437189,30.7615077016,564.58665109,0.0,43.513341876,52.539744,13.4416259666,0.0,4.83426,8.60736596656
 06/24  21:00:00,520.697306745,5.06009847565,392.63882153,0.0,43.513341876,52.539744,13.5474835057,0.0,4.83426,8.71322350575
 06/24  22:00:00,570.12565288,8.2264299038,438.797259472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,527.458334899,3.50011606615,400.256928741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,437.770682737,2.43775584191,313.721134932,0.0,43.513341876,52.539744,13.4400326313,0.0,4.83426,8.60577263131
 06/25  01:00:00,466.142187908,2.60057130099,341.620777175,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,450.633730178,2.4508568366,326.39332635,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,227.002476693,0.748417293817,106.719127487,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,170.557304307,0.37183194483,50.6560409954,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,230.240742057,0.746109995855,109.402257352,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,231.490755212,0.837628000973,125.294309785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,427.28057689,2.79513446059,319.268059256,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,556.381932197,13.1608016395,437.506726048,0.0,43.513341876,52.539744,13.6511243876,0.205537325245,4.83426,8.61132706231
 06/25  09:00:00,558.996051384,18.0235682489,435.397416214,0.0,43.513341876,52.539744,4.93109699735,0.0768369973494,4.83426,0.02
 06/25  10:00:00,587.168764165,15.5891959126,466.030101998,0.0,43.513341876,52.539744,13.4963767272,0.0,4.83426,8.66211672724
 06/25  11:00:00,686.835331605,19.2824651983,560.152489052,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,692.152871338,20.8739073825,565.357041521,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,823.060496459,43.7832412732,672.432422449,0.0,43.513341876,52.539744,13.4638948427,0.0,4.83426,8.62963484266
 06/25  14:00:00,781.10303762,46.1187037004,628.672484045,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,845.978249453,42.4325224092,696.464129907,0.0,43.513341876,52.539744,13.4599011156,0.0,4.83426,8.62564111562
 06/25  16:00:00,790.03725767,49.8511579738,633.839164094,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,835.880425042,45.9235256329,682.904039979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,760.790244315,47.8857631821,606.62643544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,793.252812904,44.4595453094,641.292672307,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,695.697087448,27.8852745057,546.330980127,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,714.127574173,14.8235555168,574.710849059,0.0,43.513341876,52.539744,22.2400015024,0.0,4.83426,17.4057415024
 06/25  22:00:00,592.263469544,16.8977027578,452.501682625,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,579.606204536,3.5986677026,452.23668333,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,534.373008186,3.15042121291,408.659842502,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,422.30947742,2.29039416542,298.528936525,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,463.387813511,2.61972733722,338.82690087,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,368.020511517,1.80679377306,245.238819304,0.0,43.513341876,52.539744,13.4454984358,0.0,4.83426,8.61123843585
 06/26  04:00:00,268.222116931,1.07795407465,146.60647435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,218.866303318,0.743663889661,98.1446902137,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,860.785770062,76.7406909395,667.353594856,0.0,43.513341876,53.238744,4.86588116752,0.0116211675206,4.83426,0.02
 06/26  07:00:00,1054.92470777,77.1043021908,686.695907797,0.0,220.879908,53.238744,22.2122063117,0.0,4.83426,17.3779463117
 06/26  08:00:00,1202.20587553,89.8353823247,727.686065592,0.0,220.879908,145.652643033,44.942824688,0.0,36.25695,8.68587468799
 06/26  09:00:00,1225.35493751,92.4056401115,747.862320875,0.0,220.879908,145.652643033,44.9429606047,0.0,36.25695,8.68601060473
 06/26  10:00:00,1250.95439622,94.6793364283,765.138593975,0.0,220.879908,151.653867033,57.0287557605,0.0,48.3426,8.68615576047
 06/26  11:00:00,1273.86532833,97.6329878622,784.210582556,0.0,220.879908,151.653867033,57.028902871,0.0,48.3426,8.68630287096
 06/26  12:00:00,1285.57170522,100.85084686,793.492695074,0.0,220.879908,151.653867033,65.6956365528,0.0,48.3426,17.3530365528
 06/26  13:00:00,1283.87330233,102.536393036,796.117086254,0.0,220.879908,145.652643033,32.8574589466,0.0,24.1713,8.68615894657
 06/26  14:00:00,1298.43366706,104.43090833,808.739310518,0.0,220.879908,145.652643033,32.8568109701,0.0,24.1713,8.68551097008
 06/26  15:00:00,1284.35824374,106.893967507,800.024436165,0.0,220.879908,137.835547516,13.5199140656,0.0,4.83426,8.68565406562
 06/26  16:00:00,1279.71676828,104.574457261,802.51192282,0.0,220.879908,133.019064,22.3201351512,0.0,4.83426,17.4858751512
 06/26  17:00:00,1191.42891864,100.571213189,798.081236366,0.0,220.879908,53.238744,31.0503732527,0.0,4.83426,26.2161132527
 06/26  18:00:00,1186.98491816,96.2881526728,798.10100485,0.0,220.879908,53.238744,22.3542749978,0.0,4.83426,17.5200149978
 06/26  19:00:00,1185.58158978,92.3983781594,800.213057829,0.0,220.879908,53.238744,13.4849219109,0.0,4.83426,8.6506619109
 06/26  20:00:00,1191.1014108,87.7568261776,795.464135369,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/26  21:00:00,690.796004065,6.88925203624,560.615619458,0.0,43.513341876,52.539744,13.4792328874,0.0,4.83426,8.64497288739
 06/26  22:00:00,560.330603151,20.07285274,417.645895354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  23:00:00,529.695554192,4.89260172473,401.350901965,0.0,43.513341876,52.539744,13.4534467146,0.0,4.83426,8.61918671457
 06/26  24:00:00,477.069113113,2.77496805346,352.280956621,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,503.926969566,2.93473317104,378.696253872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,220.662214593,0.759171659816,100.400012119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,280.716304186,1.21133985522,159.412655495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,121.229587728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,120.77888273,0.0,0.0,0.0,43.513341876,52.539744,13.4455235062,0.0,4.83426,8.61126350622
 06/27  06:00:00,834.477234782,76.4318128407,641.079130748,0.0,43.513341876,53.238744,4.86870137012,0.0144413701157,4.83426,0.02
 06/27  07:00:00,1005.22841174,76.2334550655,639.009265712,0.0,220.879908,53.238744,13.5327005867,0.0,4.83426,8.69844058665
 06/27  08:00:00,1122.74650035,86.6167394429,653.324152297,0.0,220.879908,145.652643033,44.9433066574,0.0,36.25695,8.68635665735
 06/27  09:00:00,1148.69376169,88.9152080031,676.431795465,0.0,220.879908,145.652643033,53.6096275048,0.0,36.25695,17.3526775048
 06/27  10:00:00,1187.63562169,91.0456459487,706.912251059,0.0,220.879908,151.653867033,57.0269770722,0.0,48.3426,8.6843770722
 06/27  11:00:00,1224.77921654,94.6959594663,739.208831079,0.0,220.879908,151.653867033,57.0278858058,0.0,48.3426,8.6852858058
 06/27  12:00:00,1242.88163694,96.4153301455,756.606385846,0.0,220.879908,151.653867033,57.0280083717,0.0,48.3426,8.68540837169
 06/27  13:00:00,1247.93057442,99.1106240895,764.365081778,0.0,220.879908,145.652643033,41.5345528201,0.0112468888277,24.1713,17.3520059313
 06/27  14:00:00,1241.68569559,101.399677867,755.242524959,0.0,220.879908,145.652643033,32.8570836102,0.0,24.1713,8.68578361025
 06/27  15:00:00,1211.43125176,102.251147791,732.123303031,0.0,220.879908,137.835547516,13.5201727866,0.0,4.83426,8.68591278659
 06/27  16:00:00,1214.96764693,95.6382439143,747.862589709,0.0,220.879908,133.019064,22.3183770459,0.0,4.83426,17.4841170459
 06/27  17:00:00,1120.14433022,89.5638994368,739.150129694,0.0,220.879908,53.238744,22.3158186695,0.0,4.83426,17.4815586695
 06/27  18:00:00,1117.07864423,85.8260233301,740.095222377,0.0,220.879908,53.238744,31.1030748126,0.0,4.83426,26.2688148126
 06/27  19:00:00,1092.35890212,82.9993765545,718.985458467,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/27  20:00:00,1090.64597393,80.4360127396,705.192656252,0.0,220.879908,53.238744,13.4788079898,0.0,4.83426,8.64454798977
 06/27  21:00:00,332.245356372,1.20039719916,211.235274673,0.0,43.513341876,52.539744,13.4789703851,0.0,4.83426,8.64471038508
 06/27  22:00:00,272.622094004,1.11980655274,151.763633818,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,209.957387279,0.743663889661,89.0933135674,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,251.353912572,1.11857553516,130.46992709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,118.346699045,0.0,0.0,0.0,43.513341876,52.539744,13.4453963414,0.0,4.83426,8.61113634144
 06/28  02:00:00,118.338141671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.329965088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.86344419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,118.822074956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,800.378079431,74.8589055791,610.098762745,0.0,43.513341876,53.238744,4.86167751599,0.00741751598944,4.83426,0.02
 06/28  07:00:00,1009.99677332,74.7245752316,645.481226487,0.0,220.879908,53.238744,22.2122629537,0.0,4.83426,17.3780029537
 06/28  08:00:00,1141.13980983,85.1985360309,672.714278081,0.0,220.879908,145.652643033,44.943044829,0.0,36.25695,8.686094829
 06/28  09:00:00,1172.97646561,87.6674629884,701.321787592,0.0,220.879908,145.652643033,44.9431445848,0.0,36.25695,8.68619458479
 06/28  10:00:00,1215.00675878,90.5734937529,734.054135017,0.0,220.879908,151.653867033,65.6933979884,0.0,48.3426,17.3507979884
 06/28  11:00:00,1248.94364068,93.9065881622,763.46112361,0.0,220.879908,151.653867033,57.0277463323,0.0,48.3426,8.6851463323
 06/28  12:00:00,1266.03283526,96.0869734327,778.850859516,0.0,220.879908,151.653867033,57.0278511273,0.0,48.3426,8.68525112727
 06/28  13:00:00,1258.00075397,98.0726103945,774.761341639,0.0,220.879908,145.652643033,32.8566595839,0.0,24.1713,8.68535958394
 06/28  14:00:00,1245.25637022,99.0509939645,761.17832417,0.0,220.879908,145.652643033,32.8567641414,0.0,24.1713,8.68546414138
 06/28  15:00:00,1223.05122355,98.7710027606,747.464597617,0.0,220.879908,137.835547516,22.1861447426,0.0,4.83426,17.3518847426
 06/28  16:00:00,1234.8002882,92.574819829,771.202757453,0.0,220.879908,133.019064,22.3166855117,0.0,4.83426,17.4824255117
 06/28  17:00:00,1136.87879087,88.2307435312,757.921512888,0.0,220.879908,53.238744,22.3156639395,0.0,4.83426,17.4814039395
 06/28  18:00:00,1135.74847308,85.5191231424,759.651172253,0.0,220.879908,53.238744,22.3526553218,0.0,4.83426,17.5183953218
 06/28  19:00:00,1126.28738933,82.813812661,752.574375204,0.0,220.879908,53.238744,13.4845725584,0.0,4.83426,8.65031255842
 06/28  20:00:00,1144.11414937,80.7729555154,757.216894542,0.0,220.879908,53.238744,13.4787735284,0.0,4.83426,8.64451352837
 06/28  21:00:00,363.391335337,1.19789666058,241.900229164,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  22:00:00,368.953764507,1.60916591765,246.829940892,0.0,43.513341876,52.539744,13.4588549379,0.0,4.83426,8.62459493792
 06/28  23:00:00,250.224930463,0.988919770095,128.69994214,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  24:00:00,271.32940122,1.11925233693,150.262555746,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.470773704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.468111413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.465479224,0.0,0.0,0.0,43.513341876,52.539744,13.4453947015,0.0,4.83426,8.61113470152
 06/29  04:00:00,119.043893543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,119.005067044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,905.062566952,76.7718913741,710.66975043,0.0,43.513341876,53.238744,4.86183327744,0.00757327743708,4.83426,0.02
 06/29  07:00:00,1098.56850715,76.8969436876,729.708227222,0.0,220.879908,53.238744,13.5319819721,0.0,4.83426,8.69772197208
 06/29  08:00:00,1235.52647356,89.892845414,760.501436676,0.0,220.879908,145.652643033,53.608845565,0.0,36.25695,17.351895565
 06/29  09:00:00,1260.24030402,93.014386739,782.032776205,0.0,220.879908,145.652643033,44.9427747721,0.0,36.25695,8.68582477213
 06/29  10:00:00,1278.97791714,95.4357722361,792.308627468,0.0,220.879908,151.653867033,57.0285135376,0.0,48.3426,8.68591353758
 06/29  11:00:00,1290.8760573,98.462390645,800.343877262,0.0,220.879908,151.653867033,57.0265691214,0.0,48.3426,8.68396912135
 06/29  12:00:00,1294.49125081,100.912962299,802.321804969,0.0,220.879908,151.653867033,65.6921466082,0.0,48.3426,17.3495466082
 06/29  13:00:00,1291.02342974,102.811003211,802.96032289,0.0,220.879908,145.652643033,32.8562028716,0.0,24.1713,8.68490287164
 06/29  14:00:00,1296.84980468,105.026735982,806.524823542,0.0,220.879908,145.652643033,32.8562888585,0.0,24.1713,8.68498885848
 06/29  15:00:00,1291.47080873,107.383669782,806.613367352,0.0,220.879908,137.835547516,13.5193385445,0.0,4.83426,8.68507854453
 06/29  16:00:00,1286.90029194,105.175984803,809.069415333,0.0,220.879908,133.019064,22.3160646729,0.0,4.83426,17.4818046729
 06/29  17:00:00,1199.66519711,100.449870074,806.366324645,0.0,220.879908,53.238744,22.3171368272,0.0,4.83426,17.4828768272
 06/29  18:00:00,1190.81162967,96.7575634813,801.213613766,0.0,220.879908,53.238744,31.0998805409,0.0,4.83426,26.2656205409
 06/29  19:00:00,1181.22318354,92.5195460574,795.2834313,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/29  20:00:00,1176.67148332,86.9919781263,781.671144795,0.0,220.879908,53.238744,13.4785976702,0.0,4.83426,8.64433767021
 06/29  21:00:00,674.614862575,5.22100241312,546.171632994,0.0,43.513341876,52.539744,13.4788266294,0.0,4.83426,8.64456662943
 06/29  22:00:00,544.890770366,19.8571334127,402.304381393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,535.842298661,7.90043074211,404.54851539,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,517.301277176,3.01327851878,391.761775669,0.0,43.513341876,52.539744,13.4454586045,0.0,4.83426,8.61119860452
 06/30  01:00:00,385.686167375,1.8937469908,262.696930723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,373.176986732,1.81677782238,250.385972954,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,282.92402891,1.13958934765,161.684983723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,217.048883617,0.617087825264,94.1300838844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,315.644786619,1.311324936,191.476256808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,909.740103231,76.820414241,714.840327483,0.0,43.513341876,53.238744,13.4564039344,0.0110629785368,4.83426,8.61108095582
 06/30  07:00:00,1092.59426912,77.1004429242,723.939648422,0.0,220.879908,53.238744,13.5308992623,0.0,4.83426,8.69663926231
 06/30  08:00:00,1236.02314578,90.2575545404,760.717912095,0.0,220.879908,145.652643033,44.9426343083,0.0,36.25695,8.68568430829
 06/30  09:00:00,1267.30779807,93.848452332,788.311824097,0.0,220.879908,145.652643033,44.9418881284,0.0,36.25695,8.68493812843
 06/30  10:00:00,1283.80891294,98.1471336726,794.909084408,0.0,220.879908,151.653867033,65.6926952306,0.0,48.3426,17.3500952306
 06/30  11:00:00,1303.33518376,102.375605138,809.232101761,0.0,220.879908,151.653867033,57.0277539948,0.0,48.3426,8.6851539948
 06/30  12:00:00,1317.3183187,106.082399117,819.924173503,0.0,220.879908,151.653867033,57.0278217862,0.0,48.3426,8.68522178624
 06/30  13:00:00,1308.85413119,108.159139475,815.360569722,0.0,220.879908,145.652643033,32.856592808,0.0,24.1713,8.68529280804
 06/30  14:00:00,1295.66985655,110.79616182,799.579845123,0.0,220.879908,145.652643033,32.856659538,0.0,24.1713,8.685359538
 06/30  15:00:00,1266.93682417,111.69370463,777.83204727,0.0,220.879908,137.835547516,22.1839193109,0.0,4.83426,17.3496593109
 06/30  16:00:00,1245.91462197,106.025876832,767.736487713,0.0,220.879908,133.019064,22.3154335056,0.0,4.83426,17.4811735056
 06/30  17:00:00,1170.01503463,100.551170004,776.697540251,0.0,220.879908,53.238744,22.3146079749,0.0,4.83426,17.4803479749
 06/30  18:00:00,1191.16205934,97.6332370617,800.658395396,0.0,220.879908,53.238744,22.3509337761,0.0,4.83426,17.5166737761
 06/30  19:00:00,1190.89351775,93.4807889667,804.561631416,0.0,220.879908,53.238744,13.4843718929,0.0,4.83426,8.65011189287
 06/30  20:00:00,1165.60881654,87.4390547537,771.10697973,0.0,220.879908,53.238744,13.4786133932,0.0,4.83426,8.64435339318
 06/30  21:00:00,647.169858866,5.26705878073,519.116044165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  22:00:00,528.301498725,19.7619023493,385.922931754,0.0,43.513341876,52.539744,13.4591427885,0.0,4.83426,8.6248827885
 06/30  23:00:00,563.312518679,8.05446632882,431.636201309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,504.036371035,2.8214101314,378.837571225,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,283.497098687,1.31180656932,175.114711957,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,264.288691003,1.11920940665,156.317417903,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,105.185155271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,265.384383438,1.11826835276,156.935571669,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,105.702371737,0.0,0.0,0.0,43.513341876,39.243024,13.4398145383,0.0,4.83426,8.60555453834
 07/01  06:00:00,90.7282182027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,419.150718007,3.01565475149,323.54537632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,261.595672693,4.551373329,167.347428316,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,522.37199746,13.3126945075,417.016662099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,612.571607854,16.4325747284,503.017671333,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,625.808287536,17.2593636003,514.772489153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,731.289219573,32.5519956723,605.536420039,0.0,43.513341876,39.243024,13.4454197805,0.0,4.83426,8.61115978051
 07/01  13:00:00,765.814764246,38.4301588384,633.906742119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,825.629845886,52.5480072976,679.40990084,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,780.947089346,44.9737734932,642.566299601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,837.658448808,53.5850384875,690.408579786,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,754.69550848,42.9969256562,618.41440536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,745.665335785,45.2676643523,607.002681618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,648.876868481,33.0627166268,522.315468649,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,604.470782865,16.2946065624,480.141897085,0.0,43.513341876,39.243024,13.4415111795,0.0,4.83426,8.60725117947
 07/01  21:00:00,539.10719472,4.00942617235,425.008805728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,496.701157339,3.33131665839,384.238870057,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,466.538957876,2.99822048003,353.907641744,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,436.617953446,2.68224008692,325.408474977,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,226.968621038,0.918461043744,119.673397836,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,355.637699228,1.93734215151,246.003904233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,259.582389145,1.11954800091,151.744227049,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.703057605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,105.661812924,0.0,0.0,0.0,43.513341876,39.243024,13.4414972306,0.0,4.83426,8.60723723063
 07/02  06:00:00,148.985396445,0.378519350811,57.2872737811,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,578.189183217,3.25201757193,482.189194815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,407.110021105,9.89191731569,306.320505165,0.0,43.513341876,39.243024,5.03001341453,0.175753414532,4.83426,0.02
 07/02  09:00:00,499.281112775,17.6283284075,390.052452777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,627.461201993,16.013224631,518.573140594,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,655.590220737,18.8740301965,543.388184593,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,731.444641274,18.5591133192,619.723052357,0.0,43.513341876,39.243024,13.4453913694,0.0,4.83426,8.61113136943
 07/02  13:00:00,729.775343194,39.130249826,597.782537878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,837.135250318,48.9467632985,694.316582878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,761.23478581,42.199814105,625.955390933,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,837.425557394,53.6942970388,689.913353051,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,741.858701644,43.4469642963,605.439946143,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,818.738327816,52.9312775949,672.073309809,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,711.886519319,41.608565276,576.819457887,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,738.563624881,36.4719206561,593.322679754,0.0,43.513341876,39.243024,13.4415252956,0.0,4.83426,8.60726529563
 07/02  21:00:00,563.063098816,4.16584707965,448.688124475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,473.769342654,3.36110667396,361.379861672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,439.745101416,2.96005562621,327.346389388,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,299.086540671,1.65880040461,190.269669496,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,148.377917032,0.37183194483,42.4662348113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,237.648581717,1.11803318004,129.998868151,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,105.037701895,0.0,0.0,0.0,43.513341876,39.243024,13.4453233683,0.0,4.83426,8.61106336827
 07/03  04:00:00,105.557074838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,105.50089407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,786.623605567,73.1657065557,612.86697516,0.0,43.513341876,39.942024,4.87226034421,0.0180003442075,4.83426,0.02
 07/03  07:00:00,793.373879865,73.3483216784,622.543679004,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/03  08:00:00,992.828365197,75.6081417335,694.227261527,0.0,122.71106,84.617158233,32.830520403,0.0,24.1713,8.65922040302
 07/03  09:00:00,1054.26503142,76.8374878073,753.220565259,0.0,122.71106,84.617158233,32.8049199494,0.0,24.1713,8.63361994936
 07/03  10:00:00,1103.00608288,78.1822669947,795.644760507,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,1119.24252191,79.9486067963,808.942008496,0.0,122.71106,88.818015033,44.8903806472,0.0,36.25695,8.63343064719
 07/03  12:00:00,1128.25060509,82.1980546797,816.256865183,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  13:00:00,1069.74277118,82.5991684232,762.843799041,0.0,122.71106,84.617158233,32.8160064442,0.0114626122028,24.1713,8.63324383197
 07/03  14:00:00,1041.59271847,82.6343288071,735.577277442,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  15:00:00,1049.07806819,83.680066022,748.086928623,0.0,122.71106,78.0003075165,13.4678654225,0.0,4.83426,8.63360542254
 07/03  16:00:00,1070.80283108,84.2978850402,773.189938243,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/03  17:00:00,1048.24308502,81.1975934746,787.169662304,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,952.784671798,73.1657065557,700.004094103,0.0,122.71106,39.942024,13.4880353695,0.015668355944,4.83426,8.63810701359
 07/03  19:00:00,921.605397779,73.1657065557,668.270640591,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  20:00:00,808.630787755,73.1657065557,620.010978411,0.0,43.513341876,39.942024,13.47817427,0.0,4.83426,8.64391427002
 07/03  21:00:00,171.0480978,0.383400378032,64.5558770197,0.0,43.513341876,39.243024,13.477851836,0.0,4.83426,8.64359183605
 07/03  22:00:00,303.395246161,1.35680359075,195.10950996,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,261.631841097,1.11952095715,152.995302977,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,105.137599744,0.0,0.0,0.0,43.513341876,39.243024,13.4452211821,0.0,4.83426,8.61096118206
 07/04  01:00:00,105.121165483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,105.10986172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,105.098575873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.643415784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,105.595417706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,90.6533717047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,148.904969492,0.377859325566,60.3872755712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,273.948310043,1.12465249404,183.385425565,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,623.645422235,10.2806335334,519.636077711,0.0,43.513341876,39.243024,13.4452956256,0.0,4.83426,8.61103562557
 07/04  10:00:00,522.390572993,13.0127541705,416.740691843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,592.730851907,14.9095292263,484.810968124,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,593.799119177,9.85739388942,491.729340931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,671.014174281,12.784944851,564.598408299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,632.882262498,29.5759308223,510.767687557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,775.839065075,35.063819058,646.711304848,0.0,43.513341876,39.243024,13.441496818,0.0,4.83426,8.60723681798
 07/04  16:00:00,683.344657424,34.8459113894,555.688566907,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,790.9657326,42.8391626486,654.061296222,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,681.362659457,39.2222980917,549.376638429,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,739.410166719,30.6914628959,614.326449226,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,586.947022258,25.5449232915,453.920929463,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,568.17798924,3.99808260332,453.789708568,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,508.711878234,3.27884626662,396.108689642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,361.145490278,1.98301503498,250.658602858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,453.691027539,3.00981112039,341.483845103,0.0,43.513341876,39.243024,13.4415011623,0.0,4.83426,8.60724116228
 07/05  01:00:00,256.66400197,1.12130573146,148.853863252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,105.090109427,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,105.069940934,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.596147212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,105.533632341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,782.943108233,73.1657065557,605.025917753,0.0,43.513341876,39.942024,13.4543437644,0.00907578248647,4.83426,8.61100798194
 07/05  07:00:00,778.72229502,73.2721681674,607.987171254,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/05  08:00:00,972.587060629,75.6212900662,673.772275599,0.0,122.71106,84.617158233,32.8299431165,0.0,24.1713,8.65864311652
 07/05  09:00:00,1044.85651517,77.1477969261,743.053242623,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  10:00:00,1077.33267515,78.7407161216,769.259109432,0.0,122.71106,88.818015033,44.8900747043,0.0,36.25695,8.63312470425
 07/05  11:00:00,1081.10557779,79.9663253939,770.964295779,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,1076.17804585,81.4076640184,765.418207732,0.0,122.71106,88.818015033,44.8904055353,0.0,36.25695,8.63345553526
 07/05  13:00:00,1064.41173648,83.0286219828,756.263009511,0.0,122.71106,84.617158233,24.2119718812,0.0206718812237,24.1713,0.02
 07/05  14:00:00,1088.34062112,84.4188802525,778.895128727,0.0,122.71106,84.617158233,32.8045401124,0.0,24.1713,8.63324011242
 07/05  15:00:00,1099.5687529,86.6782968836,794.448539158,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/05  16:00:00,1094.45204899,87.3789855199,793.439538183,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,1075.88162721,85.2041769932,810.187341527,0.0,122.71106,39.942024,13.4547672753,0.0,4.83426,8.62050727533
 07/05  18:00:00,1034.2511132,73.1657065557,781.269818167,0.0,122.71106,39.942024,4.86981580959,0.0155558095893,4.83426,0.02
 07/05  19:00:00,1024.8334235,73.1657321886,771.523412924,0.0,122.71106,39.942024,13.4833645668,0.0,4.83426,8.64910456684
 07/05  20:00:00,912.090728193,73.1657065557,723.059700737,0.0,43.513341876,39.942024,13.4776382843,0.0,4.83426,8.64337828426
 07/05  21:00:00,454.366332204,6.16174694635,339.28379654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  22:00:00,573.626539823,3.43369345804,460.603195276,0.0,43.513341876,39.243024,13.4588085188,0.0,4.83426,8.62454851882
 07/05  23:00:00,489.086730579,3.05979178648,376.049400808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,260.159701863,1.18283788287,152.089975194,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  01:00:00,341.532978246,2.15958749524,231.298368392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,418.52612422,2.08529096104,308.238398043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,346.802198071,1.68403197211,237.557637904,0.0,43.513341876,39.243024,13.4447049376,0.0,4.83426,8.61044493756
 07/06  04:00:00,159.08347395,0.37183194483,52.3803038495,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,272.910029991,1.11821589708,164.412609353,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,804.691481506,73.1657156032,624.661732566,0.0,43.513341876,39.942024,4.86260995803,0.00834995803132,4.83426,0.02
 07/06  07:00:00,925.881260708,74.3338657261,751.217903982,0.0,43.513341876,39.942024,4.8854504184,0.0311904184023,4.83426,0.02
 07/06  08:00:00,1102.70993688,77.8134996176,799.628525041,0.0,122.71106,84.617158233,32.8302983673,0.0,24.1713,8.65899836733
 07/06  09:00:00,1132.0731407,79.2403794908,827.075910718,0.0,122.71106,84.617158233,32.8043103399,0.0,24.1713,8.63301033991
 07/06  10:00:00,1137.58660342,80.7922318534,826.794059596,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,1145.41989698,83.1841000963,831.405443264,0.0,122.71106,88.818015033,44.8902776729,0.0,36.25695,8.63332767286
 07/06  12:00:00,1153.260263,85.9942879945,837.203819929,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  13:00:00,1153.53709622,88.3443128478,839.340614654,0.0,122.71106,84.617158233,32.8044002879,0.0,24.1713,8.63310028793
 07/06  14:00:00,1153.43607283,91.4569414828,836.673683659,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  15:00:00,1146.28476718,93.4550575726,834.316590269,0.0,122.71106,78.0003075165,13.4676788247,0.0,4.83426,8.63341882468
 07/06  16:00:00,1139.82385685,93.3726364282,832.576309384,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,1111.94368976,88.545096182,842.29841344,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,1127.21379306,73.1892472952,872.816678354,0.0,122.71106,39.942024,13.4721320506,0.0,4.83426,8.63787205062
 07/06  19:00:00,1104.90686868,73.1774812306,849.926197477,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  20:00:00,1010.21781174,73.1657065557,819.795969221,0.0,43.513341876,39.942024,13.477865982,0.0,4.83426,8.64360598197
 07/06  21:00:00,669.200421046,30.2624131868,528.463974662,0.0,43.513341876,39.243024,13.4770090081,0.0,4.83426,8.64274900807
 07/06  22:00:00,719.386204005,30.9731729479,577.333124228,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,653.682493501,9.50192619945,532.739949593,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,529.836207012,7.44873998709,412.018329974,0.0,43.513341876,39.243024,13.4452237273,0.0,4.83426,8.61096372734
 07/07  01:00:00,445.012928311,3.01926238671,332.521306326,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,335.252455772,2.0852615973,224.917061965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,281.587633251,1.457362075,172.861204159,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,460.427748434,2.75371606547,345.68179215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,242.901974685,0.929579862076,133.002339881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,793.345012264,73.1657445923,612.128800587,0.0,43.513341876,39.942024,13.4521711173,0.00694848421942,4.83426,8.6109626331
 07/07  07:00:00,952.426522628,75.3866103174,776.07304775,0.0,43.513341876,39.942024,4.88056597925,0.0263059792518,4.83426,0.02
 07/07  08:00:00,1120.55311466,78.881670689,815.999089757,0.0,122.71106,84.617158233,32.8292900939,0.0,24.1713,8.65799009387
 07/07  09:00:00,1136.57345842,80.282163883,830.505774597,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  10:00:00,1150.78668798,81.9441008573,838.79008539,0.0,122.71106,88.818015033,44.8900500895,0.0,36.25695,8.63310008946
 07/07  11:00:00,1155.41112139,83.9637736445,840.830677383,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  12:00:00,1153.75979085,86.2960268741,838.167918315,0.0,122.71106,88.818015033,44.8898114424,0.0,36.25695,8.63286144244
 07/07  13:00:00,1147.91048217,87.8212775259,835.010579213,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  14:00:00,1149.49344821,90.291841707,834.194967755,0.0,122.71106,84.617158233,32.8044649451,0.0,24.1713,8.63316494511
 07/07  15:00:00,1148.56474083,92.3565329963,837.285028655,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/07  16:00:00,1142.56295504,94.2324977291,834.096425989,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,1110.92930402,91.8018484235,838.070167533,0.0,122.71106,39.942024,13.4548662229,0.0,4.83426,8.6206062229
 07/07  18:00:00,1133.33648768,73.2413442195,878.885217259,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/07  19:00:00,1106.89596862,73.2384666977,852.494340301,0.0,122.71106,39.942024,13.4834436231,0.0,4.83426,8.6491836231
 07/07  20:00:00,1002.19329724,73.1725472352,812.370849323,0.0,43.513341876,39.942024,13.4776276258,0.0,4.83426,8.64336762577
 07/07  21:00:00,664.089460673,27.3285442152,526.226671317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  22:00:00,611.756406325,14.7120206171,486.648401493,0.0,43.513341876,39.243024,13.4587880266,0.0,4.83426,8.62452802661
 07/07  23:00:00,481.405087931,6.21069767146,365.197658066,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,323.645047387,1.67947813822,214.468377299,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,440.963007272,2.62450156258,329.679974002,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,223.721921815,0.929579862076,116.423576215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,105.121675267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.651178987,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,105.586109179,0.0,0.0,0.0,43.513341876,39.243024,13.4413407043,0.0,4.83426,8.60708070429
 07/08  06:00:00,93.618838946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,246.287007687,1.12246585808,155.939428124,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,364.399979734,1.80926228824,272.192032082,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,408.142355376,2.07004350369,315.229263339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,458.387381714,8.02376655839,358.890841149,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,593.899172501,14.7283112133,485.83442752,0.0,43.513341876,39.243024,4.94894855077,0.0946885507747,4.83426,0.02
 07/08  12:00:00,643.949205657,13.6344296477,537.613491332,0.0,43.513341876,39.243024,13.4436410253,0.0,4.83426,8.6093810253
 07/08  13:00:00,599.05225667,11.4444472574,495.316401176,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,690.061065229,19.8607740754,576.959282835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,726.172171509,35.0657288559,597.903761516,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,738.602500027,38.3727037729,606.794671115,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,735.255944704,41.1778419929,600.945983019,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,718.300547722,29.5155377809,595.425515837,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,644.127447893,19.8729730926,530.935281242,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,582.494735249,9.51211275245,465.413750164,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,542.273089138,6.75607105234,425.715806271,0.0,43.513341876,39.243024,13.4407732917,0.0,4.83426,8.6065132917
 07/08  22:00:00,526.207453443,3.38122830242,413.468011672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,369.686677905,2.21899408126,258.523615839,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,273.158726563,1.45664609127,164.619726873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,208.124296453,0.743663889661,101.203008483,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,265.31096899,1.11842635157,157.454277646,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,105.134344125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.697925232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,105.652481174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,153.437202656,0.374583730683,58.7667074739,0.0,43.513341876,39.243024,13.4413362282,0.0,4.83426,8.6070762282
 07/09  07:00:00,336.897458663,1.68568232206,244.621330873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,456.259882054,5.96788641138,358.149389591,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,619.152104078,14.2249103189,512.046242134,0.0,43.513341876,39.243024,4.87855966003,0.0242996600312,4.83426,0.02
 07/09  10:00:00,661.897637172,18.7660750278,550.214826311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,679.772796917,16.3999568052,569.084503988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,685.397038377,18.9143445984,573.014616088,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,743.793275405,33.1175124453,616.862892806,0.0,43.513341876,39.243024,13.4452712933,0.0,4.83426,8.61101129326
 07/09  14:00:00,691.260635786,40.8691088867,557.059203198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,692.858908974,38.7806353498,560.759619162,0.0,43.513341876,39.243024,5.02974715645,0.175487156447,4.83426,0.02
 07/09  16:00:00,701.980460397,41.8451506368,566.93535133,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,747.210464304,40.2585326789,613.516291617,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,750.221831537,47.3473888408,609.582085913,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,703.657990835,29.6487421196,580.250773309,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,614.170082083,29.5384555813,476.921032375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,585.78441992,11.7451777697,463.577444319,0.0,43.513341876,39.243024,13.4402754014,0.0,4.83426,8.60601540142
 07/09  22:00:00,407.254311883,2.62100245985,296.392115245,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,372.669918971,2.29477397584,261.647055584,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
