Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  24:00:00,325.614953213,1.82556603475,216.336421586,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,105.06445456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,241.804001307,1.11892209816,134.125309996,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,105.024379125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.537310747,0.0,0.0,0.0,43.513341876,39.243024,13.4452111607,0.0,4.83426,8.61095116074
 07/10  05:00:00,105.476712662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,784.364460114,73.1657065557,607.297027625,0.0,43.513341876,39.942024,4.8747321686,0.0204721685962,4.83426,0.02
 07/10  07:00:00,780.855238497,73.2425974329,609.848692912,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/10  08:00:00,980.398465595,75.1607339657,681.874178588,0.0,122.71106,84.617158233,32.8295905783,0.0,24.1713,8.65829057835
 07/10  09:00:00,1050.15463133,76.2494576517,749.123241165,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,1105.94338054,77.4563158212,798.72647142,0.0,122.71106,88.818015033,44.890134989,0.0,36.25695,8.63318498898
 07/10  11:00:00,1122.35808347,78.8019523991,812.958712217,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  12:00:00,1126.88531631,80.3777897456,816.776147233,0.0,122.71106,88.818015033,44.8898367842,0.0,36.25695,8.63288678425
 07/10  13:00:00,1122.69523866,81.9796725433,815.256854695,0.0,122.71106,84.617158233,24.211447481,0.0201474809892,24.1713,0.02
 07/10  14:00:00,1122.53960334,83.9457088519,813.273933646,0.0,122.71106,84.617158233,32.8044554051,0.0,24.1713,8.63315540514
 07/10  15:00:00,1116.29777631,86.083099753,811.575983397,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/10  16:00:00,1105.23621451,86.8806841407,804.311635765,0.0,122.71106,73.183824,13.4546858876,0.0,4.83426,8.6204258876
 07/10  17:00:00,1068.45949236,84.4328537488,803.027826509,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,985.059613948,73.1657065557,731.29688011,0.0,122.71106,39.942024,13.4872418038,0.0155384265609,4.83426,8.63744337723
 07/10  19:00:00,957.542423406,73.1657065557,703.188942533,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  20:00:00,852.246901376,73.1657065557,662.17952881,0.0,43.513341876,39.942024,13.4775329468,0.0,4.83426,8.64327294677
 07/10  21:00:00,441.258215318,2.55327415241,329.657668357,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  22:00:00,275.806028994,1.21136476507,167.744679486,0.0,43.513341876,39.243024,13.458014296,0.0,4.83426,8.62375429599
 07/10  23:00:00,265.235245178,1.10759958613,156.553351229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,268.255585661,1.11866429053,160.333788572,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,105.152777895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,105.137476669,0.0,0.0,0.0,43.513341876,39.243024,13.4451159103,0.0,4.83426,8.61085591025
 07/11  03:00:00,105.125686253,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.883657426,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,107.450066665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,782.658173679,73.1657065557,601.351408731,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  07:00:00,903.821911602,73.4718543887,729.703186467,0.0,43.513341876,39.942024,13.4615973076,0.00688620105542,4.83426,8.62045110651
 07/11  08:00:00,1081.27189597,76.4702001138,779.461753649,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  09:00:00,1102.4129727,77.573933686,799.470620599,0.0,122.71106,84.617158233,32.804436153,0.0,24.1713,8.63313615297
 07/11  10:00:00,1116.94198948,78.7729965613,808.845297142,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  11:00:00,1124.0660676,80.2520822715,813.771871799,0.0,122.71106,88.818015033,44.889801115,0.0,36.25695,8.63285111505
 07/11  12:00:00,1128.79565332,81.9241218691,817.645566418,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,1124.69243597,82.990941073,816.458317141,0.0,122.71106,84.617158233,32.8254037583,0.0209948927632,24.1713,8.63310886553
 07/11  14:00:00,1121.41667145,84.4990243172,811.626146358,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  15:00:00,1110.73160652,85.9700568589,806.19857932,0.0,122.71106,78.0003075165,13.467085392,0.0,4.83426,8.63282539198
 07/11  16:00:00,1105.59517347,86.8393159757,805.029989839,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,1068.36126915,84.6574415443,803.062384484,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,973.963531923,73.1663651853,720.592148421,0.0,122.71106,39.942024,13.4873548124,0.0154672935252,4.83426,8.63762751888
 07/11  19:00:00,934.775953334,73.1657065557,681.555317889,0.0,122.71106,39.942024,13.4828987334,0.0,4.83426,8.64863873342
 07/11  20:00:00,845.430916288,73.1657065557,656.35881427,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/11  21:00:00,486.958029632,2.69352365057,375.601610708,0.0,43.513341876,39.243024,13.4778858117,0.0,4.83426,8.64362581172
 07/11  22:00:00,483.231052676,2.54922343714,371.963506263,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,378.874706599,1.82617995616,268.443433767,0.0,43.513341876,39.243024,13.4529171505,0.0,4.83426,8.61865715047
 07/11  24:00:00,513.989099777,2.87316497131,401.856051666,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,484.374790466,2.9777465629,371.815543894,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,254.021627655,0.830228817229,146.582739813,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,416.8184294,2.25183994877,305.958911699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,589.445458535,3.04583810736,475.906905031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,522.386806002,2.86682170455,409.335303269,0.0,43.513341876,39.243024,13.4452340858,0.0,4.83426,8.61097408584
 07/12  06:00:00,1001.61962549,73.1657065557,820.474995371,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/12  07:00:00,1086.74930719,76.2106084231,908.741175682,0.0,43.513341876,39.942024,4.8723059663,0.0180459662972,4.83426,0.02
 07/12  08:00:00,1130.05745497,79.6174414302,824.830964486,0.0,122.71106,84.617158233,32.8288412861,0.0,24.1713,8.65754128612
 07/12  09:00:00,1096.52008577,79.6579937406,791.790512386,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,1116.89977396,80.4820515262,807.075160562,0.0,122.71106,88.818015033,44.8896409638,0.0,36.25695,8.6326909638
 07/12  11:00:00,1123.85886342,81.6949341115,812.080416655,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  12:00:00,1129.76911079,83.0856801349,817.311579942,0.0,122.71106,88.818015033,44.8898868863,0.0,36.25695,8.63293688632
 07/12  13:00:00,1129.39438469,84.5646501294,819.627407117,0.0,122.71106,84.617158233,24.2117774893,0.0204774892609,24.1713,0.02
 07/12  14:00:00,1131.19044918,86.3685330014,819.438730545,0.0,122.71106,84.617158233,32.8039449479,0.0,24.1713,8.63264494786
 07/12  15:00:00,1119.31657643,87.8545077489,812.378030054,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,1108.61934807,88.3878069131,805.910301368,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/12  17:00:00,1069.83516911,85.6530268042,803.240534753,0.0,122.71106,39.942024,13.4546556563,0.0,4.83426,8.62039565633
 07/12  18:00:00,980.631415417,73.1834224743,726.949991685,0.0,122.71106,39.942024,4.86957637971,0.0153163797084,4.83426,0.02
 07/12  19:00:00,964.795709068,73.1759193025,710.642293151,0.0,122.71106,39.942024,13.4829984886,0.0,4.83426,8.6487384886
 07/12  20:00:00,884.278182508,73.1657065557,694.557990214,0.0,43.513341876,39.942024,13.4772672986,0.0,4.83426,8.64300729858
 07/12  21:00:00,539.549891323,7.35363711761,422.2546177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  22:00:00,563.89625865,3.43755490954,450.687369045,0.0,43.513341876,39.243024,13.4585935852,0.0,4.83426,8.62433358519
 07/12  23:00:00,431.144744705,2.77626529414,318.499538042,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,189.446807598,0.600699884408,82.7879166748,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,448.047621503,2.32078698921,337.158980735,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,298.242560236,1.19188975699,189.993370962,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,164.251650616,0.37183194483,58.0743494122,0.0,43.513341876,39.243024,13.4451738142,0.0,4.83426,8.6109138142
 07/13  04:00:00,105.877401867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,105.834046847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,857.915802537,73.1669535113,677.012726316,0.0,43.513341876,39.942024,4.86305730146,0.0087973014635,4.83426,0.02
 07/13  07:00:00,964.00320012,74.5063884622,788.625028022,0.0,43.513341876,39.942024,4.87920751521,0.024947515212,4.83426,0.02
 07/13  08:00:00,1097.26067819,77.7001512414,794.673201051,0.0,122.71106,84.617158233,32.8294749909,0.0,24.1713,8.65817499094
 07/13  09:00:00,1111.64807421,79.0169676947,807.607455599,0.0,122.71106,84.617158233,32.8042975511,0.0,24.1713,8.63299755108
 07/13  10:00:00,1120.26295969,80.0321280722,810.918353245,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  11:00:00,1130.26951006,81.353522743,818.367923128,0.0,122.71106,88.818015033,44.8896460065,0.0,36.25695,8.63269600653
 07/13  12:00:00,1149.50002088,83.2035838997,836.486983069,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,1158.48115385,84.8549363319,848.235174575,0.0,122.71106,84.617158233,32.813689709,0.00945574835371,24.1713,8.63293396066
 07/13  14:00:00,1158.35458571,87.1072788031,845.771426874,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/13  15:00:00,1151.94605032,89.4227888629,843.332400616,0.0,122.71106,78.0003075165,13.4668931577,0.0,4.83426,8.63263315771
 07/13  16:00:00,1138.81382228,89.0945623871,835.317505175,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,1097.77354541,84.3487083225,832.379070344,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,1041.32873613,73.1723792984,787.604030358,0.0,122.71106,39.942024,13.4718736335,0.0,4.83426,8.6376136335
 07/13  19:00:00,1032.5495271,73.1659221785,778.26028684,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  20:00:00,949.322624766,73.1657065557,759.282933236,0.0,43.513341876,39.942024,13.4775599264,0.0,4.83426,8.64329992635
 07/13  21:00:00,604.755985584,7.33767330982,487.436839893,0.0,43.513341876,39.243024,13.4777603134,0.0,4.83426,8.64350031341
 07/13  22:00:00,639.854207583,8.37864660017,521.455642371,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,543.205295666,6.98600238105,426.067432356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,483.026831036,2.48748206205,371.843204884,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  01:00:00,465.87543474,2.35114437008,354.993884781,0.0,43.513341876,39.243024,13.4436016247,0.0,4.83426,8.60934162468
 07/14  02:00:00,444.739884077,2.21367830442,334.14886672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,504.743726721,2.67797549353,392.94314637,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,459.012695629,2.24844662735,345.227513656,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  05:00:00,374.360238579,1.67271526384,262.413175885,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,864.702939157,73.1657065557,682.786970321,0.0,43.513341876,39.942024,4.86237353189,0.00811353188651,4.83426,0.02
 07/14  07:00:00,969.521699703,75.0737441315,793.194413103,0.0,43.513341876,39.942024,13.4833118929,0.0286387906533,4.83426,8.62041310227
 07/14  08:00:00,1066.80079399,77.9588960563,764.10827118,0.0,122.71106,84.617158233,32.8287140247,0.0,24.1713,8.65741402471
 07/14  09:00:00,1026.25089065,78.0755631935,724.705114981,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  10:00:00,1014.73249871,78.2634225619,709.7682025,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,1003.51568777,78.3296467862,698.357532524,0.0,122.71106,88.818015033,44.8898698789,0.0,36.25695,8.63291987888
 07/14  12:00:00,1008.24111747,78.6872264922,703.4500553,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,1034.88783714,78.8792611397,733.171231301,0.0,122.71106,84.617158233,32.8228488225,0.0189393160724,24.1713,8.63260950644
 07/14  14:00:00,1072.72797089,79.9512639969,769.139202233,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/14  15:00:00,1088.33540375,80.4805811559,790.521383788,0.0,122.71106,78.0003075165,13.4671222168,0.0,4.83426,8.63286221676
 07/14  16:00:00,1100.30252935,80.5210037897,807.42348491,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,1076.19875542,78.4910761196,818.445349917,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,985.452865661,73.1657065557,732.841697576,0.0,122.71106,39.942024,13.4875520225,0.0156249344736,4.83426,8.63766708802
 07/14  19:00:00,974.471350072,73.1657065557,722.185207798,0.0,122.71106,39.942024,13.4833338569,0.0,4.83426,8.64907385687
 07/14  20:00:00,882.742165543,73.1657065557,694.83422103,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/14  21:00:00,105.249552221,0.0,0.0,0.0,43.513341876,39.243024,13.4776209014,0.0,4.83426,8.64336090142
 07/14  22:00:00,239.83957976,0.746695672877,132.828818737,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  23:00:00,163.882821908,0.37183194483,56.9898117623,0.0,43.513341876,39.243024,13.4527180621,0.0,4.83426,8.61845806207
 07/14  24:00:00,105.179461864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,105.155876858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,105.133250225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,105.110274222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.645350417,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,105.583350135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,93.6195725691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.5307397426,0.0,0.0,0.0,43.513341876,39.243024,13.4412836466,0.0,4.83426,8.60702364663
 07/15  08:00:00,296.740549041,1.11936817638,206.162634231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,573.21339707,2.76198925806,477.760746832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,650.102657646,7.36377370589,549.781423866,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,738.696175913,11.4584219358,632.638397748,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,759.012016298,15.0181722759,650.521712792,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,789.323800527,22.3013907434,673.301915242,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,787.597508942,23.3976088239,670.766433319,0.0,43.513341876,39.243024,13.4414027093,0.0,4.83426,8.60714270928
 07/15  15:00:00,810.061723738,41.7869687356,674.667845977,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,745.451171132,39.0097572652,613.31915079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,726.154968511,37.6965949558,595.173826395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,655.621165232,17.891717177,544.905794634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,564.252342898,15.2038617104,456.466062777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,506.13991199,3.695416255,395.418763854,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,463.522807632,3.1298457084,351.161586311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,422.813146801,2.54738654466,311.898462001,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,287.338876655,1.44986034478,178.091970877,0.0,43.513341876,39.243024,13.441357892,0.0,4.83426,8.60709789202
 07/15  24:00:00,242.577621921,1.07420140994,134.97430606,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,257.481550145,1.11868429769,149.677363222,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,105.106129123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,105.100553603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.658209557,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,105.615878988,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,93.6462107283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,149.345382487,0.37859316607,60.8138473454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,507.469970998,4.11486605279,410.720233558,0.0,43.513341876,39.243024,13.4434100066,0.0,4.83426,8.60915000655
 07/16  09:00:00,526.487475747,14.06967004,420.523432588,0.0,43.513341876,39.243024,4.92115820073,0.0668982007343,4.83426,0.02
 07/16  10:00:00,628.645278593,14.7625092418,521.01080318,0.0,43.513341876,39.243024,4.88103940761,0.0267794076083,4.83426,0.02
 07/16  11:00:00,643.740271795,17.9295099858,532.381187532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,697.926478287,14.7974836761,589.939876639,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,643.18285411,16.1519938261,534.502194453,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,774.978305675,29.8914868348,651.462821761,0.0,43.513341876,39.243024,13.4413937159,0.0,4.83426,8.6071337159
 07/16  15:00:00,727.38784352,39.2743340647,595.265277475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,802.191458009,42.2012564158,666.469888244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,751.35765039,42.2176100653,616.292885017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,791.761852168,37.5534867552,660.778886478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,699.117030186,38.5621736027,567.364122576,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,726.434593152,23.675013203,594.09627628,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,587.738007862,18.8555027989,458.894811612,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,546.040744733,3.76902813893,432.723598055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,495.717883714,3.31243187081,382.519482996,0.0,43.513341876,39.243024,13.441393812,0.0,4.83426,8.60713381202
 07/16  24:00:00,365.324629839,2.15567153888,255.392366229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,314.248607226,1.83808650629,205.11539265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,242.333722122,1.12278469592,134.655911163,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,151.315678976,0.374321679006,45.3371095161,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,191.641995636,0.743663889661,84.3215953414,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,105.577186064,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,807.011596326,73.1657065557,631.082072273,0.0,43.513341876,39.942024,13.4545545923,0.00943549975643,4.83426,8.61085909252
 07/17  07:00:00,808.572820971,73.6680636858,638.831362225,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  08:00:00,1007.92445341,76.3733242562,710.072726108,0.0,122.71106,84.617158233,32.8290621753,0.0,24.1713,8.65776217527
 07/17  09:00:00,1070.13257205,77.4450540414,770.041359067,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,1109.0377396,78.6227310461,802.980108555,0.0,122.71106,88.818015033,44.8896165562,0.0,36.25695,8.63266655617
 07/17  11:00:00,1122.18526768,80.0834495182,813.636789159,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  12:00:00,1126.22744101,81.6739702457,816.83209563,0.0,122.71106,88.818015033,44.8898219209,0.0,36.25695,8.63287192086
 07/17  13:00:00,1124.5555665,83.4267933328,817.878519365,0.0,122.71106,84.617158233,24.2116658665,0.020365866511,24.1713,0.02
 07/17  14:00:00,1128.2877524,85.463600579,820.543077375,0.0,122.71106,84.617158233,32.8038403346,0.0,24.1713,8.63254033455
 07/17  15:00:00,1128.06119851,87.5124949502,825.172336561,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/17  16:00:00,1130.05877585,88.9614780551,830.099949258,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1100.46545095,87.7535305969,834.64161673,0.0,122.71106,39.942024,13.4545612427,0.0,4.83426,8.62030124266
 07/17  18:00:00,1039.08757719,73.1804413476,788.034121049,0.0,122.71106,39.942024,4.86502598023,0.0107659802263,4.83426,0.02
 07/17  19:00:00,1020.05595903,73.1749122764,768.357117281,0.0,122.71106,39.942024,13.4829919157,0.0,4.83426,8.64873191574
 07/17  20:00:00,919.768501765,73.1657065557,732.379227772,0.0,43.513341876,39.942024,13.4771679061,0.0,4.83426,8.64290790608
 07/17  21:00:00,461.645370016,6.20599922105,346.270157802,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  22:00:00,489.20123867,4.849212217,375.255682414,0.0,43.513341876,39.243024,13.4584545264,0.0,4.83426,8.62419452637
 07/17  23:00:00,444.603987871,2.95104367492,332.128873771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,407.013608307,2.49829438296,296.272651711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,245.719463313,1.12290975621,137.983275595,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,105.132678111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.105841367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,107.795138309,0.0,0.0,0.0,43.513341876,39.243024,13.445050253,0.0,4.83426,8.61079025304
 07/18  05:00:00,107.343947937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,783.760849454,73.1657065557,605.252035645,0.0,43.513341876,39.942024,4.86332543063,0.00906543062633,4.83426,0.02
 07/18  07:00:00,782.20565806,73.2387227903,611.164881684,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/18  08:00:00,986.588598591,75.2908720451,688.188413396,0.0,122.71106,84.617158233,32.829089592,0.0,24.1713,8.65778959201
 07/18  09:00:00,1046.48424284,76.3947183293,746.227317178,0.0,122.71106,84.617158233,32.8039489771,0.0,24.1713,8.63264897705
 07/18  10:00:00,1084.29525488,77.5490450658,778.43326183,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1102.14790452,79.1395006355,793.836988715,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,1115.13892941,81.0221190718,805.640409748,0.0,122.71106,88.818015033,44.8897984473,0.0,36.25695,8.63284844734
 07/18  13:00:00,1119.31549907,83.1777024283,812.035485712,0.0,122.71106,84.617158233,24.2109527281,0.0196527280953,24.1713,0.02
 07/18  14:00:00,1123.0058001,84.7136489379,814.50305882,0.0,122.71106,84.617158233,32.8038109987,0.0,24.1713,8.63251099866
 07/18  15:00:00,1120.64293682,86.291693882,816.939618136,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,1119.63554757,87.7867467611,819.200344133,0.0,122.71106,73.183824,13.454664166,0.0,4.83426,8.62040416605
 07/18  17:00:00,1093.5056211,85.5769991168,829.14498397,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,1039.37351069,73.1704950168,787.926959255,0.0,122.71106,39.942024,13.4714534049,0.0,4.83426,8.6371934049
 07/18  19:00:00,1027.70795679,73.1661775986,776.347091173,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  20:00:00,933.116824168,73.1657065557,746.059126358,0.0,43.513341876,39.942024,13.4771642553,0.0,4.83426,8.64290425532
 07/18  21:00:00,500.534950078,6.60890825908,385.047806949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  22:00:00,502.43913995,3.09027656965,390.375670694,0.0,43.513341876,39.243024,13.4583875575,0.0,4.83426,8.62412755745
 07/18  23:00:00,502.24459207,3.14436406905,389.252490459,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,422.076973516,2.50912698694,311.268697485,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,157.722200742,0.377712025007,51.6189082729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,204.182161232,0.743663889661,97.2744496177,0.0,43.513341876,39.243024,13.4447030494,0.0,4.83426,8.6104430494
 07/19  03:00:00,105.169027662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.715917047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,105.651862011,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,783.924874487,73.1657065557,604.199076156,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  07:00:00,891.684793407,73.7089320986,717.648277732,0.0,43.513341876,39.942024,13.4604965841,0.00609354737444,4.83426,8.6201430367
 07/19  08:00:00,1076.96645744,76.6427640055,775.425100711,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  09:00:00,1106.59742137,77.6756953888,803.929248735,0.0,122.71106,84.617158233,32.803923562,0.0,24.1713,8.63262356199
 07/19  10:00:00,1123.47484481,79.0812709097,815.25173957,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  11:00:00,1123.32915786,81.1161062014,812.301057174,0.0,122.71106,88.818015033,44.8897670349,0.0,36.25695,8.63281703493
 07/19  12:00:00,1123.83439118,82.0942444318,812.561498505,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,1117.68296824,83.3027463187,809.343670988,0.0,122.71106,84.617158233,32.8240219773,0.0202477477325,24.1713,8.63247422954
 07/19  14:00:00,1114.76450023,84.8315060651,804.897834061,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  15:00:00,1101.57925603,85.5686362581,797.730391865,0.0,122.71106,78.0003075165,13.4669276788,0.0,4.83426,8.63266767883
 07/19  16:00:00,1091.9510425,84.7373564091,793.946558648,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,1065.34873229,83.0943677443,802.329048888,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,992.77460347,73.1657065557,740.13357645,0.0,122.71106,39.942024,13.4871742246,0.0154751119377,4.83426,8.63743911271
 07/19  19:00:00,977.905872463,73.1657065557,724.910113717,0.0,122.71106,39.942024,13.4827594563,0.0,4.83426,8.64849945629
 07/19  20:00:00,873.712190332,73.1657065557,685.444314448,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  21:00:00,348.671760102,1.60798932221,239.39739219,0.0,43.513341876,39.243024,13.4768116174,0.0,4.83426,8.6425516174
 07/19  22:00:00,331.853879785,1.74923338322,222.714882499,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,205.183072513,0.743663889661,97.4314283009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,160.262903524,0.374737708576,54.1463069103,0.0,43.513341876,39.243024,13.4451693232,0.0,4.83426,8.6109093232
 07/20  01:00:00,208.002641052,0.743663889661,101.051546251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.208975091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.212001324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.809117889,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,105.76240442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,824.307604913,73.1657065557,644.209655815,0.0,43.513341876,39.942024,13.4541666477,0.00908406242934,4.83426,8.6108225853
 07/20  07:00:00,1005.46701221,74.2789131536,829.801191465,0.0,43.513341876,39.942024,4.88167974296,0.0274197429588,4.83426,0.02
 07/20  08:00:00,1145.46877425,77.3088353012,842.381084662,0.0,122.71106,84.617158233,32.8285048539,0.0,24.1713,8.65720485389
 07/20  09:00:00,1147.83734632,79.2594141731,842.777623636,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  10:00:00,1150.99856976,81.7890830932,839.852627816,0.0,122.71106,88.818015033,44.8896527227,0.0,36.25695,8.63270272275
 07/20  11:00:00,1158.62600457,83.6560428876,844.585558558,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  12:00:00,1168.44041493,85.7014231729,852.63453528,0.0,122.71106,88.818015033,44.8893055163,0.0,36.25695,8.63235551627
 07/20  13:00:00,1145.6700849,86.2266858423,833.623164301,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  14:00:00,1101.62678587,85.9714080702,790.670377281,0.0,122.71106,84.617158233,32.8038427365,0.0,24.1713,8.63254273652
 07/20  15:00:00,1120.98904202,88.2807366379,813.722301145,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/20  16:00:00,1128.37087001,89.5243419015,824.911583176,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,1093.86987526,86.4618440068,826.821425857,0.0,122.71106,39.942024,13.4543850456,0.0,4.83426,8.62012504559
 07/20  18:00:00,1095.19967002,73.1782867548,840.854478793,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  19:00:00,1060.80344966,73.1700311069,805.939293985,0.0,122.71106,39.942024,13.4815863744,0.0,4.83426,8.64732637444
 07/20  20:00:00,957.049666397,73.1657065557,763.942581062,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  21:00:00,549.115321393,17.9491842364,421.349053977,0.0,43.513341876,39.243024,13.4774723597,0.0,4.83426,8.6432123597
 07/20  22:00:00,627.776862817,13.2968780904,504.52720125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,502.369395553,2.88048262883,389.704847365,0.0,43.513341876,39.243024,13.4526978515,0.0,4.83426,8.61843785151
 07/20  24:00:00,443.147441281,2.42175286722,332.312123198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,367.471438782,1.85804753276,257.881163151,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,257.431386201,1.10361162888,149.628399216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,212.164922404,0.743663889661,105.173138488,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,108.092304259,0.0,0.0,0.0,43.513341876,39.243024,13.4450634937,0.0,4.83426,8.61080349367
 07/21  05:00:00,269.563102346,1.11809856662,159.20527965,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,806.656474292,73.1657065557,626.287279575,0.0,43.513341876,39.942024,4.86180751443,0.00754751442785,4.83426,0.02
 07/21  07:00:00,961.625713014,74.4435421939,786.641161228,0.0,43.513341876,39.942024,4.88365818188,0.0293981818841,4.83426,0.02
 07/21  08:00:00,1144.56061991,78.383270578,840.389438604,0.0,122.71106,84.617158233,32.8287033307,0.0,24.1713,8.65740333074
 07/21  09:00:00,1137.37790906,80.3356392233,831.934763079,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  10:00:00,1138.59223933,81.7587502949,827.689873028,0.0,122.71106,88.818015033,44.8895085399,0.0,36.25695,8.63255853986
 07/21  11:00:00,1150.45404604,84.166723059,835.948356102,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,1175.56228162,86.2539997863,859.236718344,0.0,122.71106,88.818015033,44.8896919825,0.0,36.25695,8.63274198251
 07/21  13:00:00,1177.0120703,88.6926044732,862.445513006,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  14:00:00,1169.88322692,90.3644820734,854.178861203,0.0,122.71106,84.617158233,32.8036905447,0.0,24.1713,8.63239054468
 07/21  15:00:00,1165.46453403,89.3734888815,856.987526147,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/21  16:00:00,1163.78179657,92.1401889322,857.181035402,0.0,122.71106,73.183824,13.4543596331,0.0,4.83426,8.62009963309
 07/21  17:00:00,1134.62941497,89.6646570782,863.747279116,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,1147.30997766,73.1930477508,893.129752355,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  19:00:00,1135.91473406,73.1877625197,881.819330321,0.0,122.71106,39.942024,13.4827859278,0.0,4.83426,8.64852592776
 07/21  20:00:00,1043.89470229,73.1662881646,851.229308391,0.0,43.513341876,39.942024,13.4771392702,0.0,4.83426,8.64287927021
 07/21  21:00:00,681.589384218,27.3976408272,543.903270728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  22:00:00,742.387618788,31.1797137541,600.092579632,0.0,43.513341876,39.243024,13.4584065355,0.0,4.83426,8.62414653553
 07/21  23:00:00,637.291434753,28.7377848555,497.680922927,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,476.410366225,6.6038471952,360.903846711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,403.222997341,2.69948436905,291.807942745,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,444.536117577,3.1171984269,332.090030987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,210.309763005,0.750807361995,103.298193412,0.0,43.513341876,39.243024,13.4413509786,0.0,4.83426,8.60709097857
 07/22  04:00:00,155.275594599,0.37183194483,48.6531334089,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,254.036904176,1.11848689851,145.690725061,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,93.6968610252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,272.388620197,1.36658304056,181.523401328,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,491.786582079,7.05693760489,392.941810535,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,512.809916964,12.9421901596,407.890999433,0.0,43.513341876,39.243024,5.04061198187,0.186351981872,4.83426,0.02
 07/22  10:00:00,606.443466543,18.2721423676,495.858049688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,507.609441907,13.9111179046,401.12598349,0.0,43.513341876,39.243024,13.557952052,0.112822083326,4.83426,8.61086996872
 07/22  12:00:00,601.072267069,15.273780714,492.77447775,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,572.322173322,10.6685086369,469.168694943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,640.751619205,34.6912367375,513.183415013,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,703.881308425,35.9777000689,574.505160931,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,710.784392341,45.3404233049,572.229357775,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,748.819253917,41.9096369205,613.364422709,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,727.293158825,47.430005821,586.535391968,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,727.85114545,35.3530700789,598.349513466,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,631.336947746,18.0244250517,502.253977452,0.0,43.513341876,39.243024,13.4413674088,0.0,4.83426,8.6071074088
 07/22  21:00:00,672.153976828,32.2831740309,529.296214544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,572.757471356,5.18295409818,457.660404832,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,519.390227576,3.00136928559,406.413867669,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,459.8847845,2.6093217024,348.572695307,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,262.961132936,1.12394408907,155.090242395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,273.87974234,1.22631684605,165.776245725,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,154.501673766,0.37183194483,48.5230669697,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,206.338740685,0.746009114603,98.8773886228,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,152.158359318,0.37183194483,45.7217224562,0.0,43.513341876,39.243024,13.4413153669,0.0,4.83426,8.60705536689
 07/23  06:00:00,93.5833466577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.4972756501,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,471.762539912,2.3824009624,377.821480531,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,501.597700204,4.35672729527,405.435164027,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,639.291750151,16.725117265,529.65831112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,587.544256583,14.9923053794,479.375624256,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,749.135893756,19.1499556756,635.663590678,0.0,43.513341876,39.243024,13.4451269153,0.0,4.83426,8.61086691534
 07/23  13:00:00,651.094985144,19.8899339732,538.356701049,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,671.963920128,16.7410237328,561.679486606,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,522.707241424,16.2225586916,414.466776919,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,685.517653849,20.0671394495,571.879657605,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,643.788879566,30.4772239798,520.668270242,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,715.665307304,18.8651866984,603.104093193,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,520.175640866,15.4113053937,412.555786034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,545.692041426,4.01208563004,431.248925416,0.0,43.513341876,39.243024,13.441350954,0.0,4.83426,8.60709095396
 07/23  21:00:00,428.709068547,2.73925889065,317.162786394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,411.313326609,2.53970537292,300.506447039,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,445.280596561,2.90352447945,332.68968119,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,206.616120206,0.74831975402,99.70517476,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,153.262046872,0.37183194483,47.2917135897,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,105.085328715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,105.075237096,0.0,0.0,0.0,43.513341876,39.243024,13.445111531,0.0,4.83426,8.61085153099
 07/24  04:00:00,105.62034431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,105.57196352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,783.843542031,73.1657065557,601.792375124,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  07:00:00,796.107840344,73.2547480715,623.952684304,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  08:00:00,1007.66811409,75.6015563387,708.141730406,0.0,122.71106,84.617158233,32.8289813824,0.0,24.1713,8.65768138238
 07/24  09:00:00,1054.8799988,77.0183273755,753.571424601,0.0,122.71106,84.617158233,32.8037080659,0.0,24.1713,8.63240806586
 07/24  10:00:00,1080.84859828,78.6221528583,773.740957585,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,1095.2287663,80.8082185024,785.066935427,0.0,122.71106,88.818015033,44.8895320125,0.0,36.25695,8.63258201245
 07/24  12:00:00,1108.69343342,83.210629793,796.719439626,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  13:00:00,1117.72731088,85.5874963691,807.451431416,0.0,122.71106,84.617158233,31.9875730483,0.0194534422103,24.1713,7.7968196061
 07/24  14:00:00,1094.67126058,87.1808199509,782.970131305,0.0,122.71106,84.617158233,25.0261307364,0.0,24.1713,0.854830736396
 07/24  15:00:00,1035.42771507,86.5967616955,731.231726074,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/24  16:00:00,983.142161107,85.4372094784,685.862717089,0.0,122.71106,73.183824,13.4546025061,0.0,4.83426,8.62034250612
 07/24  17:00:00,938.087960861,81.1855254602,679.189979804,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,851.812940349,73.1657065557,601.204683549,0.0,122.71106,39.942024,13.5368210237,0.0651768148171,4.83426,8.63738420888
 07/24  19:00:00,855.213218452,73.1657065557,604.488327481,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  20:00:00,793.307970576,73.1657065557,604.528758977,0.0,43.513341876,39.942024,13.4850765205,0.00776592000601,4.83426,8.64305060051
 07/24  21:00:00,105.380705973,0.0,0.0,0.0,43.513341876,39.243024,13.476828621,0.0,4.83426,8.64256862101
 07/24  22:00:00,105.03235587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,105.879394003,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,105.022643538,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,105.018111237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,105.013930988,0.0,0.0,0.0,43.513341876,39.243024,13.4449671803,0.0,4.83426,8.61070718027
 07/25  03:00:00,105.009997145,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.657076593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,107.262378048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,784.803835647,73.1657065557,603.038455323,0.0,43.513341876,39.942024,4.86800274373,0.0137427437311,4.83426,0.02
 07/25  07:00:00,788.374411015,73.1657065557,616.714099786,0.0,43.513341876,39.942024,13.4545642498,0.0,4.83426,8.6203042498
 07/25  08:00:00,1011.94205337,74.3365345354,713.649552607,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  09:00:00,1074.37707967,75.3260450378,774.31710652,0.0,122.71106,84.617158233,32.8040169228,0.0,24.1713,8.63271692282
 07/25  10:00:00,1110.02344728,76.5522060349,804.365762893,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  11:00:00,1111.57449741,77.7849146491,804.013458112,0.0,122.71106,88.818015033,44.8893043241,0.0,36.25695,8.63235432412
 07/25  12:00:00,1117.26271551,79.3248305465,809.068953471,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  13:00:00,1119.36392021,81.2644990119,813.488193107,0.0,122.71106,84.617158233,32.8230147867,0.0191887471305,24.1713,8.6325260396
 07/25  14:00:00,1119.92578409,83.0571909751,812.262178728,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,1111.84454071,84.1152888947,809.758022416,0.0,122.71106,78.0003075165,13.4669582606,0.0,4.83426,8.63269826057
 07/25  16:00:00,1104.68896763,84.7461518129,806.500453521,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,1073.65230758,81.7514869177,811.842977263,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,997.101058872,73.1657065557,744.383400512,0.0,122.71106,39.942024,13.4871193635,0.0156886482648,4.83426,8.63717071519
 07/25  19:00:00,984.362026381,73.1657065557,731.708260687,0.0,122.71106,39.942024,13.4827092074,0.0,4.83426,8.64844920738
 07/25  20:00:00,897.132165543,73.1657065557,705.736405792,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  21:00:00,319.926311642,1.23975771098,211.781363278,0.0,43.513341876,39.243024,13.4773094831,0.0,4.83426,8.64304948307
 07/25  22:00:00,343.958336409,2.00744983522,234.194943308,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,374.726115237,1.85766453066,264.279607828,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  24:00:00,105.228093473,0.0,0.0,0.0,43.513341876,39.243024,13.4451060092,0.0,4.83426,8.61084600922
 07/26  01:00:00,272.599473492,1.1181182843,164.655236769,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,105.202843873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,105.191723457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,105.764098745,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.713941223,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,795.399551631,73.1657065557,612.156031946,0.0,43.513341876,39.942024,13.4529757214,0.00787618598441,4.83426,8.61083953542
 07/26  07:00:00,890.00721835,73.5255235135,716.334316059,0.0,43.513341876,39.942024,4.88623312197,0.0319731219652,4.83426,0.02
 07/26  08:00:00,1036.80082587,76.0781778117,736.367732081,0.0,122.71106,84.617158233,32.8283655988,0.0,24.1713,8.65706559876
 07/26  09:00:00,1072.62028093,77.1346736941,770.883030952,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/26  10:00:00,1103.75166125,78.6547948539,796.031894804,0.0,122.71106,88.818015033,44.8895730913,0.0,36.25695,8.63262309132
 07/26  11:00:00,1110.03494413,80.5318337789,799.603951604,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,1110.62373969,82.4166307645,799.007585591,0.0,122.71106,88.818015033,44.8892098298,0.0,36.25695,8.63225982978
 07/26  13:00:00,1105.31972645,84.1297167554,796.192023254,0.0,122.71106,84.617158233,24.2119848557,0.0206848556554,24.1713,0.02
 07/26  14:00:00,1099.69613894,86.5872834999,788.198292532,0.0,122.71106,84.617158233,32.8037294107,0.0,24.1713,8.63242941065
 07/26  15:00:00,1082.43233133,87.7191700355,776.482332192,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,1067.9099714,87.5354879486,767.041903307,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,1027.91359656,84.2853459386,763.844178153,0.0,122.71106,39.942024,13.4542930225,0.0,4.83426,8.62003302252
 07/26  18:00:00,943.256445911,73.1657065557,690.658869829,0.0,122.71106,39.942024,4.86950445566,0.015244455665,4.83426,0.02
 07/26  19:00:00,951.570719564,73.1657065557,698.199719281,0.0,122.71106,39.942024,13.4830028739,0.0,4.83426,8.64874287392
 07/26  20:00:00,874.103241423,73.1657065557,681.961414591,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/26  21:00:00,492.401087278,2.83489135903,380.30155828,0.0,43.513341876,39.243024,13.4767517131,0.0,4.83426,8.64249171306
 07/26  22:00:00,339.942297012,1.66213401889,230.843195015,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,452.252354315,2.49011014523,340.394286499,0.0,43.513341876,39.243024,13.4526864416,0.0,4.83426,8.61842644163
 07/26  24:00:00,244.484436382,0.919954945141,137.017259915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,193.434902656,0.605669927608,86.7682700339,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,105.219984073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,281.225044801,1.11793516804,173.205083381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.797648825,0.0,0.0,0.0,43.513341876,39.243024,13.4451231879,0.0,4.83426,8.61086318792
 07/27  05:00:00,105.747255446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,796.250020939,73.1657065557,612.779118977,0.0,43.513341876,39.942024,4.86313544445,0.00887544445388,4.83426,0.02
 07/27  07:00:00,928.574720621,74.0064674266,754.08196918,0.0,43.513341876,39.942024,4.88371684732,0.0294568473211,4.83426,0.02
 07/27  08:00:00,1104.59815857,77.2266643085,802.417930024,0.0,122.71106,84.617158233,32.8289101649,0.0,24.1713,8.65761016488
