Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  09:00:00,1134.43133074,78.3481335868,830.900822862,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,1151.36160193,79.2842968151,842.468001457,0.0,122.71106,88.818015033,44.8893076028,0.0,36.25695,8.63235760278
 07/27  11:00:00,1158.85263613,81.3379483993,847.021589846,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  12:00:00,1164.45115177,83.1688446187,851.470608163,0.0,122.71106,88.818015033,44.8894775172,0.0,36.25695,8.63252751722
 07/27  13:00:00,1165.99465193,85.1066442375,855.219367139,0.0,122.71106,84.617158233,24.2102226796,0.0189226795624,24.1713,0.02
 07/27  14:00:00,1178.91957703,87.582122618,865.85601845,0.0,122.71106,84.617158233,32.8039976764,0.0,24.1713,8.63269767639
 07/27  15:00:00,1176.87037614,90.0543181725,867.989530188,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/27  16:00:00,1160.89232183,90.6376978251,856.015898912,0.0,122.71106,73.183824,13.4544856511,0.0,4.83426,8.62022565109
 07/27  17:00:00,1111.62014552,87.8663098938,842.617460648,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,1049.9050325,73.1813680582,796.560453976,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  19:00:00,1005.02300221,73.1742958949,752.067862511,0.0,122.71106,39.942024,13.4825096724,0.0,4.83426,8.64824967242
 07/27  20:00:00,905.099187139,73.1657065557,713.941782962,0.0,43.513341876,39.942024,13.4768607537,0.0,4.83426,8.64260075367
 07/27  21:00:00,504.798040986,6.78193029755,388.41344794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  22:00:00,556.079374283,3.4527588858,443.133508596,0.0,43.513341876,39.243024,13.4583879309,0.0,4.83426,8.62412793093
 07/27  23:00:00,457.708523659,2.63878698663,345.670625401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,237.494031883,0.984971645916,130.003138259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,263.853548485,1.12126515112,155.983524134,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  02:00:00,105.230591278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,105.221279042,0.0,0.0,0.0,43.513341876,39.243024,13.4432890451,0.0,4.83426,8.60902904509
 07/28  04:00:00,108.116978043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.678686263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,805.807163073,73.1657065557,621.740244701,0.0,43.513341876,39.942024,4.86278149884,0.00852149884256,4.83426,0.02
 07/28  07:00:00,961.171783596,74.2665754196,786.373565762,0.0,43.513341876,39.942024,4.88046899914,0.0262089991395,4.83426,0.02
 07/28  08:00:00,1118.37757947,77.6770643968,815.682375515,0.0,122.71106,84.617158233,32.8288528305,0.0,24.1713,8.65755283053
 07/28  09:00:00,1130.76281603,79.0807158254,826.493275721,0.0,122.71106,84.617158233,32.8039181904,0.0,24.1713,8.63261819043
 07/28  10:00:00,1153.8639976,80.72126801,843.66765903,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  11:00:00,1161.67114463,83.3109772876,848.044039882,0.0,122.71106,88.818015033,44.8892064111,0.0,36.25695,8.63225641109
 07/28  12:00:00,1152.57962818,84.7067905686,838.092066664,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  13:00:00,1160.07210301,86.2655982561,848.359344812,0.0,122.71106,84.617158233,32.8222758764,0.0185498213674,24.1713,8.63242605502
 07/28  14:00:00,1182.40655182,89.5103169184,867.818861433,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  15:00:00,1178.9375393,92.6395624879,867.586445385,0.0,122.71106,78.0003075165,13.4668562062,0.0,4.83426,8.63259620619
 07/28  16:00:00,1163.71941237,92.7726915601,856.901511755,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,1118.16765974,89.3722965825,848.274724115,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,1065.52345681,73.1952549508,812.834760402,0.0,122.71106,39.942024,13.4711485894,0.0,4.83426,8.63688858944
 07/28  19:00:00,1061.04896586,73.1885463101,808.686269194,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  20:00:00,972.434578834,73.1659444631,781.344398767,0.0,43.513341876,39.942024,13.4773255652,0.0,4.83426,8.64306556522
 07/28  21:00:00,625.822616102,30.4141812568,485.658315377,0.0,43.513341876,39.243024,13.4773228486,0.0,4.83426,8.64306284864
 07/28  22:00:00,598.600520977,8.02745244969,480.589520331,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,545.777656742,8.016421598,427.642781874,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,310.325670396,1.63754166487,201.463477456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,444.943121254,3.0249783382,332.886656617,0.0,43.513341876,39.243024,13.4413514838,0.0,4.83426,8.60709148377
 07/29  02:00:00,256.228646097,1.12206411386,148.395116337,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,105.16069982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.693244161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,105.62001798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,96.6097522585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.4831579543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,250.724981966,1.11943727393,160.326522231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,469.318253173,6.66303889751,370.253953457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,510.449321591,9.29765387506,409.175543244,0.0,43.513341876,39.243024,13.4451091864,0.0,4.83426,8.61084918636
 07/29  11:00:00,468.244044422,9.71039695455,365.829710673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,422.240790478,8.46567151915,322.541941497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,570.67624641,11.4533531574,466.694237713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,609.344827012,10.7385328149,505.913978809,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,741.576754669,36.207260112,611.803865948,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,691.679447695,29.3724749017,569.400500302,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,779.863688831,36.4666940033,649.734535929,0.0,43.513341876,39.243024,13.4413543274,0.0,4.83426,8.6070943274
 07/29  18:00:00,690.643975728,30.1543922633,567.632693581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,715.084059416,24.8108609452,596.40365079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,557.27629076,15.3045828448,431.852511541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,488.351821499,3.29211453678,375.667204723,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,479.93749159,3.14218609975,367.864561649,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,340.092955338,1.85744795909,229.903832328,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,291.262405213,1.53925738463,182.664292132,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,247.328031463,1.12008638418,139.595070269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,105.08673748,0.0,0.0,0.0,43.513341876,39.243024,13.4412983662,0.0,4.83426,8.60703836619
 07/30  03:00:00,105.070952304,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.606030666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.549030563,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,96.5789301228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,87.4836860116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,250.085517942,1.12208918676,159.700896384,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,374.766705278,10.6169352949,273.410256451,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,622.55688108,17.9756279809,511.762583182,0.0,43.513341876,39.243024,13.4438055399,0.0,4.83426,8.60954553987
 07/30  11:00:00,681.243692945,16.6347324647,569.943568764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,662.300949161,18.8095579631,550.599537815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,808.987483804,27.0786772913,687.630669593,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,761.032253963,47.2619379479,620.840857064,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,858.530151742,47.2029944671,717.18356701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,782.299654224,45.9875989831,643.395486047,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,858.906437959,50.4566094375,714.368259356,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,737.410124949,41.3857163268,603.209218118,0.0,43.513341876,39.243024,13.441351791,0.0,4.83426,8.60709179099
 07/30  19:00:00,785.335990713,36.6205106276,654.300506839,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,675.323005041,36.0047836266,528.417126071,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,753.475708354,32.9325035769,608.741675444,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,508.48325214,6.51867689097,392.694575284,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,586.861549332,5.45431068907,470.611620825,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,558.821265366,3.59832969479,445.45328126,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,434.661909172,2.46259325176,323.802363055,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,318.00686302,1.56142910273,209.176520167,0.0,43.513341876,39.243024,13.4449653305,0.0,4.83426,8.61070533046
 07/31  03:00:00,275.426905151,1.21574508815,167.350288284,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,156.122138257,0.37183194483,49.5341261285,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.64594642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,782.355141007,73.1657065557,599.641948104,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  07:00:00,846.827317751,73.9647962286,672.976056845,0.0,43.513341876,39.942024,13.4528736619,0.0,4.83426,8.61861366189
 07/31  08:00:00,1026.28471972,76.7457889359,725.367624086,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  09:00:00,1070.58609692,77.7904996433,768.431677129,0.0,122.71106,84.617158233,32.8037221481,0.0,24.1713,8.63242214813
 07/31  10:00:00,1104.55843684,79.1116837188,796.530663143,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,1117.27217543,80.8939213271,806.645134218,0.0,122.71106,88.818015033,44.8895468995,0.0,36.25695,8.63259689949
 07/31  12:00:00,1128.06385343,82.9401330722,816.185296118,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  13:00:00,1136.02749456,84.9725524446,826.219922939,0.0,122.71106,84.617158233,32.8233065627,0.019768771457,24.1713,8.63223779128
 07/31  14:00:00,1145.58604194,87.2464825433,833.417356459,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,1142.71850442,89.1752764306,835.071076169,0.0,122.71106,78.0003075165,13.4666705283,0.0,4.83426,8.63241052832
 07/31  16:00:00,1131.63329181,89.7483634189,828.782699704,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,1089.23675512,86.6107292958,823.606878546,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,1007.5943047,73.1657065557,756.164517757,0.0,122.71106,39.942024,13.4865864767,0.0151666061237,4.83426,8.63715987054
 07/31  19:00:00,975.772872429,73.1657065557,723.936081343,0.0,122.71106,39.942024,13.4824344961,0.0,4.83426,8.64817449611
 07/31  20:00:00,881.935346403,73.1657065557,691.582171974,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  21:00:00,436.778769213,2.68486365174,325.286133779,0.0,43.513341876,39.243024,13.4773754754,0.0,4.83426,8.64311547541
 07/31  22:00:00,308.560639774,1.61763129105,199.71431117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,133.483386972,0.245255880434,26.9399154111,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,245.320617812,1.12069631531,137.596334999,0.0,43.513341876,39.243024,13.4450966334,0.0,4.83426,8.61083663342
 08/01  01:00:00,105.140016773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,105.122844878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,105.107752189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.830988005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.378150504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,790.823014499,73.1657065557,608.832872024,0.0,43.513341876,39.942024,13.4515384305,0.00653492936429,4.83426,8.61074350116
 08/01  07:00:00,793.877518138,73.199878912,622.840267868,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/01  08:00:00,969.59734552,75.0224033869,672.524616052,0.0,122.71106,84.617158233,32.8281352382,0.0,24.1713,8.65683523819
 08/01  09:00:00,1006.4180022,75.6072798911,707.933932929,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  10:00:00,1041.56095914,76.907146129,736.660132942,0.0,122.71106,88.818015033,44.8893227659,0.0,36.25695,8.6323727659
 08/01  11:00:00,1077.47754936,78.7546456675,769.318733779,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,1073.18992144,79.5780844164,765.763369719,0.0,122.71106,88.818015033,44.8894988306,0.0,36.25695,8.63254883063
 08/01  13:00:00,1064.65555013,80.7613358789,760.796749321,0.0,122.71106,84.617158233,24.2108136834,0.0195136833586,24.1713,0.02
 08/01  14:00:00,1073.2984762,82.625308496,767.215226433,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,1024.85751887,80.7104431083,727.08537487,0.0,122.71106,78.0003075165,13.4670169821,0.0,4.83426,8.63275698205
 08/01  16:00:00,1031.42204852,79.785032202,739.312910514,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,1034.03039053,78.5240969428,776.658915878,0.0,122.71106,39.942024,13.4543842795,0.0,4.83426,8.62012427954
 08/01  18:00:00,949.487810352,73.1657065557,697.544122724,0.0,122.71106,39.942024,4.9536326948,0.0993726947997,4.83426,0.02
 08/01  19:00:00,915.555969011,73.1657065557,664.056067521,0.0,122.71106,39.942024,13.4827848706,0.0,4.83426,8.64852487065
 08/01  20:00:00,807.140568785,73.1657065557,617.800818941,0.0,43.513341876,39.942024,4.86552375868,0.0112637586832,4.83426,0.02
 08/01  21:00:00,105.052788386,0.0,0.0,0.0,43.513341876,39.243024,13.4773548751,0.0,4.83426,8.64309487506
 08/01  22:00:00,105.034376235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.876428779,0.0,0.0,0.0,43.513341876,39.243024,13.4526254533,0.0,4.83426,8.61836545326
 08/01  24:00:00,105.00681404,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.99528534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.988849993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.982280278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.49862188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.454966425,0.0,0.0,0.0,43.513341876,39.243024,13.4450791712,0.0,4.83426,8.61081917124
 08/02  06:00:00,784.584030802,73.1657065557,604.689469274,0.0,43.513341876,39.942024,4.87452713077,0.0202671307708,4.83426,0.02
 08/02  07:00:00,781.106079872,73.1657065557,610.7201935,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  08:00:00,955.531610373,73.492537341,660.161132148,0.0,122.71106,84.617158233,32.828767275,0.0,24.1713,8.657467275
 08/02  09:00:00,1015.4446331,74.330101582,718.12299779,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,1053.31940909,74.8875739775,750.434175554,0.0,122.71106,88.818015033,44.8896643808,0.0,36.25695,8.63271438077
 08/02  11:00:00,1015.74052328,75.2438845744,712.248440681,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,1004.752426,75.4130365499,702.152630439,0.0,122.71106,88.818015033,44.8893095225,0.0,36.25695,8.63235952254
 08/02  13:00:00,1026.5063937,76.1542289203,727.137873169,0.0,122.71106,84.617158233,24.2098445105,0.0185445105196,24.1713,0.02
 08/02  14:00:00,1054.90023005,77.4090471275,753.891996457,0.0,122.71106,84.617158233,32.8038385964,0.0,24.1713,8.63253859641
 08/02  15:00:00,1056.67842245,77.9927639202,761.437999141,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,1050.37358251,78.3706191983,759.638951279,0.0,122.71106,73.183824,13.4543144319,0.0,4.83426,8.62005443192
 08/02  17:00:00,1032.73509649,76.9099992831,776.860796618,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,918.439902555,73.1657065557,666.467564433,0.0,122.71106,39.942024,4.94736415831,0.0931041583081,4.83426,0.02
 08/02  19:00:00,888.924171779,73.1657065557,635.464891743,0.0,122.71106,39.942024,13.4823895879,0.0,4.83426,8.64812958787
 08/02  20:00:00,787.515441195,73.1657065557,596.238343302,0.0,43.513341876,39.942024,13.526095377,0.0489672463176,4.83426,8.64286813072
 08/02  21:00:00,105.492484249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  22:00:00,105.089730491,0.0,0.0,0.0,43.513341876,39.243024,13.4580668793,0.0,4.83426,8.62380687928
 08/02  23:00:00,105.907136146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,105.051306561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.036990473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.023036622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,105.009341028,0.0,0.0,0.0,43.513341876,39.243024,13.4449923689,0.0,4.83426,8.61073236893
 08/03  04:00:00,105.529790041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.479404363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,783.753419832,73.1657065557,603.340412832,0.0,43.513341876,39.942024,4.87228592022,0.0180259202174,4.83426,0.02
 08/03  07:00:00,777.173912644,73.1657065557,606.558653039,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,950.366060809,73.6030104939,654.373881463,0.0,122.71106,84.617158233,32.8290065977,0.0,24.1713,8.65770659767
 08/03  09:00:00,978.332156791,74.2664681724,681.2291958,0.0,122.71106,84.617158233,32.8038444348,0.0,24.1713,8.63254443484
 08/03  10:00:00,983.28701423,74.8958271353,681.49612902,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  11:00:00,1033.19454695,75.7134468085,729.230176641,0.0,122.71106,88.818015033,44.8896796127,0.0,36.25695,8.63272961267
 08/03  12:00:00,1081.52629128,76.8616519716,776.585883853,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  13:00:00,1099.25106837,78.1650056741,796.895352189,0.0,122.71106,84.617158233,32.8227279458,0.0190495042444,24.1713,8.63237844159
 08/03  14:00:00,1101.98815553,79.5595324944,797.443871954,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/03  15:00:00,1092.1235414,80.935441866,792.379734164,0.0,122.71106,78.0003075165,13.4668214544,0.0,4.83426,8.63256145442
 08/03  16:00:00,1023.639808,80.6416112816,730.36990834,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,941.63241911,77.8561467389,686.053022728,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,853.597419443,73.1657065557,603.331956162,0.0,122.71106,39.942024,13.5269300736,0.0562295210155,4.83426,8.63644055254
 08/03  19:00:00,856.432654668,73.1657065557,606.372220106,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  20:00:00,795.069281436,73.1657065557,607.265876465,0.0,43.513341876,39.942024,13.4859862324,0.00865672489622,4.83426,8.64306950751
 08/03  21:00:00,105.303241577,0.0,0.0,0.0,43.513341876,39.243024,13.476855531,0.0,4.83426,8.64259553102
 08/03  22:00:00,104.982202266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.851762105,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,105.002057818,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.006036536,0.0,0.0,0.0,43.513341876,39.243024,13.445110079,0.0,4.83426,8.61085007897
 08/04  02:00:00,105.013557384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,105.022788856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.733486321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.356434357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,784.603684188,73.1657065557,601.25856778,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  07:00:00,833.276379162,73.1657065557,660.418630153,0.0,43.513341876,39.942024,13.4593854537,0.0047681534541,4.83426,8.62035730021
 08/04  08:00:00,1045.65800571,73.7940897403,747.360461192,0.0,122.71106,84.617158233,32.8282524516,0.0,24.1713,8.65695245162
 08/04  09:00:00,1087.07658176,74.8375561435,787.531803717,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  10:00:00,1106.26099939,75.9468655852,801.621788738,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  11:00:00,1130.83407199,77.2013838538,823.765428847,0.0,122.71106,88.818015033,44.8895462722,0.0,36.25695,8.63259627218
 08/04  12:00:00,1142.00120417,79.0669767546,833.885969787,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1136.46320601,80.7734905822,831.334332041,0.0,122.71106,84.617158233,32.8243174148,0.0202336027723,24.1713,8.63278381204
 08/04  14:00:00,1128.51581503,82.2959927543,821.68761939,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  15:00:00,1115.03180854,82.4806371503,814.568501396,0.0,122.71106,78.0003075165,13.4669868495,0.0,4.83426,8.63272684952
 08/04  16:00:00,1097.25059023,82.8427326699,801.861426185,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,1068.57650345,80.028176967,809.254349092,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,989.269136661,73.1657065557,737.159007851,0.0,122.71106,39.942024,13.4874234925,0.0157025538039,4.83426,8.63746093866
 08/04  19:00:00,983.742520535,73.1657065557,731.8093357,0.0,122.71106,39.942024,13.4827806079,0.0,4.83426,8.64852060786
 08/04  20:00:00,897.857151538,73.1657065557,707.05726539,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/04  21:00:00,105.236616208,0.0,0.0,0.0,43.513341876,39.243024,13.4772980278,0.0,4.83426,8.64303802781
 08/04  22:00:00,289.603755778,1.12077165287,181.812690125,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,106.021477942,0.0,0.0,0.0,43.513341876,39.243024,13.4527206414,0.0,4.83426,8.61846064142
 08/04  24:00:00,105.165561516,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,105.140308874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,105.118218714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,105.100094757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.636790519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.577115692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,96.5766314952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.4743529376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,281.905531409,1.11855754283,191.405166689,0.0,43.513341876,39.243024,13.4405995375,0.0,4.83426,8.60633953751
 08/05  09:00:00,319.161847042,2.9864472329,225.603932217,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,593.344355601,10.9402997277,489.972978675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,625.078894984,10.2841718159,520.806963691,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,577.788867025,11.6161242989,473.749699581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,724.156306452,13.8615518108,616.228819165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  14:00:00,647.50267941,22.662035492,532.072474065,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,762.007199536,34.6371810653,633.531393076,0.0,43.513341876,39.243024,13.4413683011,0.0,4.83426,8.60710830106
 08/05  16:00:00,638.272783887,32.2496045291,513.531761316,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,736.267400196,26.756072471,615.800341368,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,637.774618712,29.2422504932,516.105995868,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,660.405887302,16.8175937271,550.071697513,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,513.310093373,8.49194149273,394.880640561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,447.960724156,3.09252165628,335.833675482,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,440.58417535,2.83468218439,329.209469102,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,302.768987243,1.56659431128,193.263473489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,255.148272128,1.20139976882,147.278052386,0.0,43.513341876,39.243024,13.4413106777,0.0,4.83426,8.6070506777
 08/06  01:00:00,251.232209626,1.11952342225,143.483759095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,105.143828548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,105.145305025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.722208389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.670690624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,96.6825776321,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,146.17373759,0.37652384604,57.6346907209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,253.404475234,1.12158931138,163.009261833,0.0,43.513341876,39.243024,13.4451500717,0.0,4.83426,8.61089007172
 08/06  09:00:00,652.618569012,12.3638860044,547.20816428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,571.929503615,16.7131334652,462.849764044,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,732.140489979,18.3744047214,618.945907804,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,645.00927016,18.9350700299,533.073720329,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,795.683288648,28.1898751825,673.363730392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,708.981982922,43.7562518071,572.42371855,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,868.413800116,53.7107867148,720.613730078,0.0,43.513341876,39.243024,13.4413544883,0.0,4.83426,8.60709448833
 08/06  16:00:00,720.352974351,47.5994503182,579.986157456,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,853.743158891,53.8366725966,705.929561636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,686.710008131,44.3996028706,549.693148,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,796.613863771,45.5023853676,653.909536923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,656.303816419,36.2531594874,509.38398789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,752.116973149,34.3280674651,606.432571786,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,550.111257743,8.18726685678,432.485119989,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,481.161703106,3.35821473747,368.21689982,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,483.737579852,3.38250310826,371.487875405,0.0,43.513341876,39.243024,13.4413702047,0.0,4.83426,8.60711020467
 08/07  01:00:00,402.924077412,2.61770508617,292.195618281,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,300.546426761,1.76500539956,191.661378616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,198.33800451,0.743663889661,91.4983096617,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,248.077657821,1.11918872672,139.78313385,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.71361925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,813.866957335,73.1657065557,632.458148165,0.0,43.513341876,39.942024,13.4575465294,0.0125340194583,4.83426,8.61075250998
 08/07  07:00:00,924.546892226,74.6362759779,750.923639067,0.0,43.513341876,39.942024,4.872275743,0.0180157430004,4.83426,0.02
 08/07  08:00:00,1091.44650577,77.8375292866,789.76303967,0.0,122.71106,84.617158233,32.8285721209,0.0,24.1713,8.65727212087
 08/07  09:00:00,1133.92869927,79.4773704042,829.717515421,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,1166.45170689,81.87812453,855.052649079,0.0,122.71106,88.818015033,44.8896738775,0.0,36.25695,8.63272387746
 08/07  11:00:00,1190.31779348,85.0917422403,874.914798316,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  12:00:00,1213.34857242,88.6174402278,895.589470375,0.0,122.71106,88.818015033,44.8893435151,0.0,36.25695,8.63239351506
 08/07  13:00:00,1218.44507085,91.523289919,902.189720202,0.0,122.71106,84.617158233,24.2073701124,0.01607011239,24.1713,0.02
 08/07  14:00:00,1219.51441714,94.6990804692,899.946977307,0.0,122.71106,84.617158233,32.803897304,0.0,24.1713,8.63259730401
 08/07  15:00:00,1217.85020046,97.8394875799,901.484863499,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,1189.33270173,97.4495043978,878.403547346,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,1103.2585838,90.7958993569,833.252585792,0.0,122.71106,39.942024,13.4544196054,0.0,4.83426,8.62015960542
 08/07  18:00:00,1008.39576462,73.1838766728,757.276513449,0.0,122.71106,39.942024,4.86918632784,0.014926327839,4.83426,0.02
 08/07  19:00:00,980.003333752,73.1689828082,725.646438937,0.0,122.71106,39.942024,13.4825153583,0.0,4.83426,8.64825535826
 08/07  20:00:00,871.140826503,73.1657065557,681.518570651,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/07  21:00:00,441.372884823,2.85426006173,329.698190051,0.0,43.513341876,39.243024,13.4775905349,0.0,4.83426,8.64333053495
 08/07  22:00:00,383.732935721,2.31979741412,273.402907716,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,340.721970186,2.04817902584,230.228817895,0.0,43.513341876,39.243024,13.4527757441,0.0,4.83426,8.61851574412
 08/07  24:00:00,105.167544384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,240.125555084,1.11875295333,132.437217603,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,105.131230238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.116707722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.843787078,0.0,0.0,0.0,43.513341876,39.243024,13.4451485928,0.0,4.83426,8.61088859284
 08/08  05:00:00,107.410283533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,809.406762503,73.1657065557,629.078463639,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  07:00:00,817.410770524,73.2451660221,647.374494022,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  08:00:00,989.672739463,75.1646594688,693.013836211,0.0,122.71106,84.617158233,32.829019922,0.0,24.1713,8.65771992199
 08/08  09:00:00,1029.64395393,76.0248994771,731.30281711,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,1031.50350496,76.8794434163,728.289643108,0.0,122.71106,88.818015033,44.889743446,0.0,36.25695,8.632793446
 08/08  11:00:00,978.03992919,77.0908661942,674.272095406,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,947.703133935,77.4620315128,644.64031628,0.0,122.71106,88.818015033,44.889419666,0.0,36.25695,8.63246966601
 08/08  13:00:00,958.230770123,78.1801542541,658.225157576,0.0,122.71106,84.617158233,24.2108895816,0.0195895815541,24.1713,0.02
 08/08  14:00:00,995.9269673,79.521248328,693.640538303,0.0,122.71106,84.617158233,32.8039809938,0.0,24.1713,8.63268099385
 08/08  15:00:00,1017.46966991,80.5707261456,720.396023938,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/08  16:00:00,1014.56147763,80.8866530222,722.210514992,0.0,122.71106,73.183824,13.4546194562,0.0,4.83426,8.62035945616
 08/08  17:00:00,958.28767964,78.0761612441,701.838660562,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  18:00:00,844.916443774,73.1657065557,594.380414627,0.0,122.71106,39.942024,4.93234096859,0.0780809685908,4.83426,0.02
 08/08  19:00:00,857.439481274,73.1657065557,605.025314162,0.0,122.71106,39.942024,13.4832512673,0.0,4.83426,8.64899126727
 08/08  20:00:00,793.908291068,73.1657065557,606.067934286,0.0,43.513341876,39.942024,13.4775365762,0.0,4.83426,8.64327657615
 08/08  21:00:00,104.962625312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  22:00:00,104.991528014,0.0,0.0,0.0,43.513341876,39.243024,13.4584159326,0.0,4.83426,8.6241559326
 08/08  23:00:00,105.846022197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,104.988781358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.984125536,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,104.981673601,0.0,0.0,0.0,43.513341876,39.243024,13.445151233,0.0,4.83426,8.61089123303
 08/09  03:00:00,104.98083765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.512550089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.476578379,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,797.263289989,73.1657065557,617.88801773,0.0,43.513341876,39.942024,4.86768964801,0.0134296480132,4.83426,0.02
 08/09  07:00:00,799.633698512,73.1657065557,629.944802678,0.0,43.513341876,39.942024,13.4544423509,0.0,4.83426,8.62018235085
 08/09  08:00:00,989.802239907,73.5983506507,695.073908124,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  09:00:00,1035.79627849,74.3642633404,739.266791465,0.0,122.71106,84.617158233,32.8042440387,0.0,24.1713,8.63294403872
 08/09  10:00:00,1080.37306597,75.5494628496,777.178696621,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  11:00:00,1099.38456464,76.4812615177,793.948331903,0.0,122.71106,88.818015033,44.8895776111,0.0,36.25695,8.63262761107
 08/09  12:00:00,1109.29826535,78.2302351826,802.839266646,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,1100.95921549,79.8092747393,797.081078972,0.0,122.71106,84.617158233,32.8246287465,0.0204806591825,24.1713,8.63284808727
 08/09  14:00:00,1074.08791415,79.6201228459,771.099286158,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  15:00:00,1026.51167624,78.6703175599,731.810463116,0.0,122.71106,78.0003075165,13.4667906502,0.0,4.83426,8.6325306502
 08/09  16:00:00,976.059578956,77.5251645001,688.168473278,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,938.103052124,75.8740982791,684.684734418,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,855.775477652,73.1657065557,605.118364259,0.0,122.71106,39.942024,13.5225636872,0.0524275866524,4.83426,8.63587610053
 08/09  19:00:00,866.450911573,73.1657065557,613.139108697,0.0,122.71106,39.942024,13.4827220068,0.0,4.83426,8.6484620068
 08/09  20:00:00,796.540269324,73.1657065557,607.770176215,0.0,43.513341876,39.942024,4.8684724154,0.0142124153989,4.83426,0.02
 08/09  21:00:00,105.370535899,0.0,0.0,0.0,43.513341876,39.243024,13.4773237357,0.0,4.83426,8.64306373568
 08/09  22:00:00,104.997106342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.840831285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,104.974628944,0.0,0.0,0.0,43.513341876,39.243024,13.445033127,0.0,4.83426,8.61077312697
 08/10  01:00:00,104.965169423,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,104.957437952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.949897715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.462536763,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.419222911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,788.266712477,73.1657065557,605.762279473,0.0,43.513341876,39.942024,13.4648493824,0.0196741674619,4.83426,8.61091521494
 08/10  07:00:00,783.531643423,73.1657065557,613.391489802,0.0,43.513341876,39.942024,4.89751737763,0.0432573776274,4.83426,0.02
 08/10  08:00:00,988.917768257,73.3797454105,693.718349867,0.0,122.71106,84.617158233,32.8287477761,0.0,24.1713,8.65744777608
 08/10  09:00:00,1055.9058543,73.9775903036,759.033772454,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,1095.42613184,74.8231761414,793.0562539,0.0,122.71106,88.818015033,44.8897728203,0.0,36.25695,8.63282282026
 08/10  11:00:00,1120.37053407,76.175846088,815.593235954,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,1134.95617787,78.0832292752,828.774892786,0.0,122.71106,88.818015033,44.8894634167,0.0,36.25695,8.63251341668
 08/10  13:00:00,1133.80598434,80.2072466342,829.82349687,0.0,122.71106,84.617158233,24.2108752066,0.0195752066334,24.1713,0.02
 08/10  14:00:00,1140.22003265,81.6885098768,834.878126909,0.0,122.71106,84.617158233,32.8040401203,0.0,24.1713,8.63274012032
 08/10  15:00:00,1132.51494827,84.292859003,831.049288359,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/10  16:00:00,1127.59438735,84.9153883206,830.172772144,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,1086.74240682,82.4279092527,825.182206606,0.0,122.71106,39.942024,13.4545347895,0.0,4.83426,8.62027478951
 08/10  18:00:00,1006.49019795,73.1657065557,754.838801798,0.0,122.71106,39.942024,4.86981333856,0.015553338561,4.83426,0.02
 08/10  19:00:00,980.271255935,73.1657065557,725.14480616,0.0,122.71106,39.942024,13.482740271,0.0,4.83426,8.64848027095
 08/10  20:00:00,878.748908889,73.1657065557,687.979259751,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/10  21:00:00,169.308234506,0.379592294886,62.8136134019,0.0,43.513341876,39.243024,13.4776820918,0.0,4.83426,8.64342209177
 08/10  22:00:00,214.940835498,0.743663889661,108.077577367,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,106.009302175,0.0,0.0,0.0,43.513341876,39.243024,13.4526255876,0.0,4.83426,8.61836558757
 08/10  24:00:00,105.152529432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,105.136860369,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,105.122927485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,105.107328298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.84858685,0.0,0.0,0.0,43.513341876,39.243024,13.4451285841,0.0,4.83426,8.61086858409
 08/11  05:00:00,107.415125115,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,807.06912091,73.1657065557,622.977132445,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  07:00:00,828.242370391,73.2424887588,658.003710638,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  08:00:00,1019.70777375,74.6163836543,722.915987891,0.0,122.71106,84.617158233,32.8293958148,0.0,24.1713,8.65809581478
 08/11  09:00:00,1067.04862788,75.6170690613,768.085520329,0.0,122.71106,84.617158233,32.8038555516,0.0,24.1713,8.6325555516
 08/11  10:00:00,1107.11077107,76.7883766998,802.354224574,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,1120.40134195,78.3776009797,812.965616761,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  12:00:00,1131.1347903,80.6323350389,822.147840514,0.0,122.71106,88.818015033,44.8897423325,0.0,36.25695,8.6327923325
 08/11  13:00:00,1138.40439636,83.1356178981,830.906193484,0.0,122.71106,84.617158233,24.2109491224,0.0196491223835,24.1713,0.02
 08/11  14:00:00,1141.83921834,85.1144431191,832.376673959,0.0,122.71106,84.617158233,32.8043297664,0.0,24.1713,8.63302976637
 08/11  15:00:00,1144.40921661,87.1561076904,839.3195438,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/11  16:00:00,1136.41481207,87.8873518667,835.237602195,0.0,122.71106,73.183824,13.4545993069,0.0,4.83426,8.62033930686
 08/11  17:00:00,1093.61366422,84.7310373011,829.268627349,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,1037.41162486,73.1657065557,785.03122438,0.0,122.71106,39.942024,13.4868761753,0.0153634539547,4.83426,8.63725272135
 08/11  19:00:00,1010.56307076,73.1657065557,755.313218697,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  20:00:00,901.548869602,73.1657065557,710.777452118,0.0,43.513341876,39.942024,13.477287665,0.0,4.83426,8.643027665
 08/11  21:00:00,412.997237639,2.67862598057,301.829364084,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  22:00:00,382.678522706,2.32122856621,272.176077773,0.0,43.513341876,39.243024,13.4584398902,0.0,4.83426,8.62417989022
 08/11  23:00:00,212.887805541,0.84014691031,104.943948282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,202.541931111,0.743663889661,95.6392399523,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,105.171612698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,105.154674686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,105.139232801,0.0,0.0,0.0,43.513341876,39.243024,13.4413608174,0.0,4.83426,8.6071008174
 08/12  04:00:00,105.692083481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.637131436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,99.6275041171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.5062758755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,277.053399509,2.10334669385,185.411536291,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,348.158402711,9.56900078752,248.580051624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,657.8589754,15.945893263,548.405250866,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,721.442381902,17.4679258891,609.518737445,0.0,43.513341876,39.243024,13.4452242195,0.0,4.83426,8.61096421951
 08/12  12:00:00,678.864123486,14.6708929227,571.427001773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,814.278647987,30.3940566184,690.037292223,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,772.430102859,35.5889658213,643.794414777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,850.45153358,46.1633699455,710.593282036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,822.420516342,50.2079296275,679.175597244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,859.098280632,44.3634014676,721.058784901,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,784.004783344,43.9077995714,647.146080258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,804.077784593,43.8979467096,663.073007779,0.0,43.513341876,39.243024,13.4413992242,0.0,4.83426,8.60713922423
 08/12  20:00:00,717.716015474,34.5746873497,572.016945414,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,702.610339187,15.1661274964,576.339402817,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,499.129088195,7.27607814407,382.93389789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,448.22539014,3.02097653728,335.783420344,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,447.962230097,3.12298064827,335.968704434,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,413.844441276,2.60941187088,302.930046773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,150.101206179,0.37183194483,44.1405056805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,239.474288106,1.1189209236,131.816643752,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.614309216,0.0,0.0,0.0,43.513341876,39.243024,13.44139534,0.0,4.83426,8.60713534001
 08/13  05:00:00,105.566253631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,99.5784307317,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.4781360044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,230.468650489,1.12003071753,140.262229675,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,398.375299058,5.30038739076,302.394002129,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,540.441318016,10.7309393608,437.318209025,0.0,43.513341876,39.243024,4.89670375157,0.0424437515713,4.83426,0.02
 08/13  11:00:00,585.174751591,15.1500479751,476.785860274,0.0,43.513341876,39.243024,13.4434886876,0.0,4.83426,8.60922868757
 08/13  12:00:00,620.182586338,17.9254562518,509.420374372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,686.948885723,15.5480569268,577.999181139,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,710.227996297,35.3813698059,581.628092202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,745.785923905,38.7028518785,613.722287362,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,741.407136684,42.8935152239,605.291023842,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,744.284984282,39.4531525706,611.544193037,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,718.421537057,41.5509033291,583.861464529,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,708.905753343,29.1525631281,583.159982359,0.0,43.513341876,39.243024,13.4413971109,0.0,4.83426,8.60713711086
 08/13  20:00:00,676.449272266,32.4972148875,532.917605453,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,608.181539719,6.0071142115,491.633100032,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,403.26527654,2.64619515942,292.411452485,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,452.471926075,3.00409052822,340.007221067,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,429.71260482,2.72078845475,318.590383787,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,339.185922542,1.98042997126,229.675575313,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,243.046743936,1.11979518624,135.358105659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,105.117040564,0.0,0.0,0.0,43.513341876,39.243024,13.4452412467,0.0,4.83426,8.61098124673
