Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/14  04:00:00,105.660523201,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.601713545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,810.292808128,73.1657065557,627.68042669,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  07:00:00,815.460151036,73.4703548917,645.459581648,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  08:00:00,995.22456521,75.9778306626,697.998567031,0.0,122.71106,84.617158233,32.829776416,0.0,24.1713,8.65847641598
 08/14  09:00:00,1042.31184728,77.0023006677,743.299871518,0.0,122.71106,84.617158233,32.8041832467,0.0,24.1713,8.63288324671
 08/14  10:00:00,1075.17995208,78.2957109481,770.041156372,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,1099.50980501,80.4443449347,791.068991531,0.0,122.71106,88.818015033,44.8901034634,0.0,36.25695,8.63315346344
 08/14  12:00:00,1108.59566514,82.809755527,798.90912423,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  13:00:00,1114.68242469,85.0389493095,806.950066719,0.0,122.71106,84.617158233,32.8236877236,0.0195084107298,24.1713,8.63287931286
 08/14  14:00:00,1121.73425205,87.3462533601,811.527088796,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/14  15:00:00,1114.1459498,88.3525591069,810.072458462,0.0,122.71106,78.0003075165,13.4674071002,0.0,4.83426,8.63314710015
 08/14  16:00:00,1110.36055548,86.9359416518,812.890119176,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,1081.46367521,83.8929946694,820.531517576,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,1023.53170698,73.1657065557,773.484766643,0.0,122.71106,39.942024,13.4871307147,0.0154037316976,4.83426,8.63746698305
 08/14  19:00:00,1010.59851779,73.1657065557,756.771117044,0.0,122.71106,39.942024,13.4829738813,0.0,4.83426,8.64871388133
 08/14  20:00:00,921.346710683,73.1657065557,731.826615632,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  21:00:00,439.769696139,2.9230696964,327.936762198,0.0,43.513341876,39.243024,13.4779298707,0.0,4.83426,8.64366987067
 08/14  22:00:00,341.390616741,1.99152256626,231.878545177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,327.444672836,1.82796091971,217.378573477,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,347.652518921,2.06889987942,237.958390793,0.0,43.513341876,39.243024,13.4452603678,0.0,4.83426,8.61100036778
 08/15  01:00:00,198.783885795,0.743663889661,91.9138026276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,105.179933313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,105.167955844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.985443449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  05:00:00,107.547321625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,813.388370695,73.1657065557,628.599090067,0.0,43.513341876,39.942024,13.4451095835,0.0,4.83426,8.61084958348
 08/15  07:00:00,872.454757154,73.6584930355,700.884693987,0.0,43.513341876,39.942024,4.86073976213,0.00647976213076,4.83426,0.02
 08/15  08:00:00,1049.61946286,76.319965995,750.295475654,0.0,122.71106,84.617158233,32.8293087393,0.0,24.1713,8.65800873929
 08/15  09:00:00,1103.92169522,77.6720810421,801.815152032,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,1137.47889956,79.4558982175,828.523515395,0.0,122.71106,88.818015033,44.8901720177,0.0,36.25695,8.63322201773
 08/15  11:00:00,1145.99629405,81.9364788597,833.494611281,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  12:00:00,1147.35630637,84.1038367223,833.656993724,0.0,122.71106,88.818015033,44.8899076464,0.0,36.25695,8.63295764638
 08/15  13:00:00,1141.56046175,84.9652794739,831.531320099,0.0,122.71106,84.617158233,24.2131715429,0.0218715429473,24.1713,0.02
 08/15  14:00:00,1100.0257131,83.9084984166,791.975399152,0.0,122.71106,84.617158233,32.8042174036,0.0,24.1713,8.63291740361
 08/15  15:00:00,1063.7400804,83.1155549803,763.151607363,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/15  16:00:00,1023.63596179,81.4453666464,730.271953052,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,969.291780925,78.0652115835,713.716591382,0.0,122.71106,39.942024,13.4546275543,0.0,4.83426,8.62036755432
 08/15  18:00:00,885.475140077,73.1657065557,635.109395608,0.0,122.71106,39.942024,4.92739726994,0.0731372699397,4.83426,0.02
 08/15  19:00:00,889.513614823,73.1657065557,635.923083457,0.0,122.71106,39.942024,13.4834166242,0.0,4.83426,8.64915662417
 08/15  20:00:00,810.914887718,73.1657065557,621.545483048,0.0,43.513341876,39.942024,13.4775985005,0.0,4.83426,8.64333850049
 08/15  21:00:00,105.125939547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,105.127381261,0.0,0.0,0.0,43.513341876,39.243024,13.4585432014,0.0,4.83426,8.6242832014
 08/15  23:00:00,105.956303141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,105.100753618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,105.092135037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,105.082222684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.073115331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.616188042,0.0,0.0,0.0,43.513341876,39.243024,13.443526705,0.0,4.83426,8.60926670499
 08/16  05:00:00,105.570316072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,807.010991785,73.1657065557,624.464301899,0.0,43.513341876,39.942024,4.85906355914,0.00480355914343,4.83426,0.02
 08/16  07:00:00,812.795683515,73.1974115585,643.220193795,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  08:00:00,997.4455735,74.3159193741,702.391395724,0.0,122.71106,84.617158233,32.8297973553,0.0,24.1713,8.65849735534
 08/16  09:00:00,1028.0251104,75.1610008199,731.61858963,0.0,122.71106,84.617158233,32.8041395981,0.0,24.1713,8.63283959813
 08/16  10:00:00,1068.29380244,76.2963139731,765.851717749,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,1101.68269259,77.8989887051,795.898006551,0.0,122.71106,88.818015033,44.8900812866,0.0,36.25695,8.63313128658
 08/16  12:00:00,1109.86398284,80.2170379303,801.835684475,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  13:00:00,1109.4956148,82.2297333864,803.135992376,0.0,122.71106,84.617158233,32.8238998394,0.0197201194377,24.1713,8.63287971998
 08/16  14:00:00,1118.32366753,84.4638542987,809.375386929,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/16  15:00:00,1106.42476071,85.7364016027,803.165309935,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/16  16:00:00,1104.3000466,85.6257405647,806.095244432,0.0,122.71106,73.183824,13.4549174113,0.0,4.83426,8.62065741127
 08/16  17:00:00,1068.84568835,82.768215451,807.294931535,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,989.043942908,73.1657065557,737.696721997,0.0,122.71106,39.942024,13.4874493839,0.0155083657546,4.83426,8.63768101819
 08/16  19:00:00,982.382849412,73.1657065557,727.526690293,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  20:00:00,896.306707675,73.1657065557,705.928896327,0.0,43.513341876,39.942024,13.4777173683,0.0,4.83426,8.64345736833
 08/16  21:00:00,261.347128069,1.00106103499,153.457776738,0.0,43.513341876,39.243024,13.4781072367,0.0,4.83426,8.64384723666
 08/16  22:00:00,306.801767028,1.56464674479,198.154408548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  23:00:00,222.692553903,0.929579862076,114.604996813,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,105.176431209,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,105.160689771,0.0,0.0,0.0,43.513341876,39.243024,13.4452002527,0.0,4.83426,8.61094025268
 08/17  02:00:00,105.146842918,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,105.131506362,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.680762144,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.628795251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,817.591105636,73.1657065557,635.007982461,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  07:00:00,835.403079484,73.191594478,665.76444608,0.0,43.513341876,39.942024,13.4546090832,0.0,4.83426,8.62034908319
 08/17  08:00:00,1010.08298394,74.8355043924,714.166357491,0.0,122.71106,84.617158233,32.8294339499,0.0,24.1713,8.65813394993
 08/17  09:00:00,1053.32878951,76.1452881344,755.634071968,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,1093.10726305,77.7425084958,789.288344959,0.0,122.71106,88.818015033,44.8898164136,0.0,36.25695,8.63286641357
 08/17  11:00:00,1120.80917177,79.6962548452,814.022811126,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  12:00:00,1058.57813242,80.3489271785,752.265169605,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,1043.65726314,80.7270933065,740.538141468,0.0,122.71106,84.617158233,32.8222961038,0.0178277623961,24.1713,8.63316834141
 08/17  14:00:00,1086.8744997,82.5353951433,780.90188074,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  15:00:00,1102.96008006,84.2234073512,801.376654967,0.0,122.71106,78.0003075165,13.4675829115,0.0,4.83426,8.63332291154
 08/17  16:00:00,1095.36786388,84.2746774891,798.164503179,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,1030.42924045,81.0732682297,770.049891478,0.0,122.71106,39.942024,13.4547695773,0.0,4.83426,8.62050957728
 08/17  18:00:00,927.12526328,73.1657065557,675.399041958,0.0,122.71106,39.942024,4.94835050496,0.0940905049579,4.83426,0.02
 08/17  19:00:00,932.271643737,73.1657065557,674.304580431,0.0,122.71106,39.942024,13.4834552191,0.0,4.83426,8.64919521914
 08/17  20:00:00,849.074866039,73.1657065557,658.58121227,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/17  21:00:00,105.610099652,0.0,0.0,0.0,43.513341876,39.243024,13.4780489551,0.0,4.83426,8.64378895513
 08/17  22:00:00,105.187794672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  23:00:00,106.006780053,0.0,0.0,0.0,43.513341876,39.243024,13.4529810293,0.0,4.83426,8.61872102933
 08/17  24:00:00,105.154464354,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,105.14202972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,105.131440127,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,105.121191632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.893651757,0.0,0.0,0.0,43.513341876,39.243024,13.4452229577,0.0,4.83426,8.61096295772
 08/18  05:00:00,107.472013271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,791.189008397,73.1657065557,604.937621916,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/18  07:00:00,849.701829383,73.1851958751,677.341311052,0.0,43.513341876,39.942024,4.85786614496,0.00360614495583,4.83426,0.02
 08/18  08:00:00,1031.83889066,75.0143940186,733.081895912,0.0,122.71106,84.617158233,32.8283448251,0.0,24.1713,8.65704482513
 08/18  09:00:00,1078.30369031,76.0754313152,777.646833256,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  10:00:00,1109.85399675,77.8511276808,802.742970677,0.0,122.71106,88.818015033,44.8902158528,0.0,36.25695,8.63326585278
 08/18  11:00:00,1121.3064573,80.354940987,810.567945781,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,1055.58291928,80.9743897949,746.449930802,0.0,122.71106,88.818015033,44.8899641375,0.0,36.25695,8.63301413748
 08/18  13:00:00,1039.19515184,80.6828662119,735.263699929,0.0,122.71106,84.617158233,24.2105403531,0.0192403531288,24.1713,0.02
 08/18  14:00:00,1046.09414493,81.7731809506,741.117513901,0.0,122.71106,84.617158233,32.8046308464,0.0,24.1713,8.63333084638
 08/18  15:00:00,1072.70919591,84.0131510462,771.680060382,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,1098.7510599,84.6360164904,800.909327362,0.0,122.71106,73.183824,13.4548042768,0.0,4.83426,8.62054427681
 08/18  17:00:00,1062.01631874,82.0693063817,799.957997837,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,1030.26044671,73.1657065557,777.027624663,0.0,122.71106,39.942024,13.4880243736,0.0160480680513,4.83426,8.63771630553
 08/18  19:00:00,1055.2071631,73.1657065557,795.818777425,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  20:00:00,958.490284612,73.1657065557,766.516836502,0.0,43.513341876,39.942024,13.4778875773,0.0,4.83426,8.6436275773
 08/18  21:00:00,463.36273619,3.151661055,350.952554285,0.0,43.513341876,39.243024,13.4775289245,0.0,4.83426,8.64326892451
 08/18  22:00:00,327.074971117,1.9305902361,217.278339302,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,226.197808137,1.07979374762,117.663194173,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,468.175485636,2.85368714559,356.178221259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,219.384579343,0.747691149373,112.307213765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,159.519708918,0.37183194483,53.3976041113,0.0,43.513341876,39.243024,13.4414304858,0.0,4.83426,8.60717048584
 08/19  03:00:00,105.230372702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,279.321679607,1.11784759439,170.729844094,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.754222292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,99.7435577114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,259.205637273,1.11893429891,168.781972797,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,442.018149475,7.9246818889,341.296107293,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,473.199473214,8.35566578076,373.174770052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,671.504736663,15.0853262346,563.651542533,0.0,43.513341876,39.243024,13.4453505227,0.0,4.83426,8.6110905227
 08/19  11:00:00,751.096596331,16.6706726371,640.074696886,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,776.751933933,17.4998982444,665.792055513,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,817.785001089,35.9988082821,688.113961897,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,824.999275058,43.3672832328,688.302355372,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,838.985344379,40.2708115784,705.054224983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,841.649586486,45.9300136689,702.371748359,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,827.124945744,42.2576936888,691.287958387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,798.963702213,43.4789359384,662.2973655,0.0,43.513341876,39.243024,13.4414629279,0.0,4.83426,8.60720292788
 08/19  19:00:00,765.004233127,32.6062783325,632.481970197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,707.478821543,23.8731505213,572.516393272,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,642.082462974,15.4760811542,516.194036476,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,570.399668337,5.22091823787,455.624394636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,506.690802117,3.20218028641,393.617740272,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,489.17905022,3.01916109395,377.218608798,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,389.9715879,2.26574111167,279.701889186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,431.968969708,2.63748608309,320.863352223,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,105.146093607,0.0,0.0,0.0,43.513341876,39.243024,13.4413910338,0.0,4.83426,8.60713103385
 08/20  04:00:00,248.495662199,1.11876554682,140.19829554,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.639779836,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,99.6285593165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,227.753942627,1.11861860134,137.597420999,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,347.15030504,2.27400763619,254.061262292,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,431.746771445,6.40030365983,333.953859631,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,567.841683044,16.3089968664,459.413497324,0.0,43.513341876,39.243024,13.445333192,0.0,4.83426,8.61107319199
 08/20  11:00:00,644.479588119,17.4900983831,533.451030028,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,726.321331342,17.9235392219,614.848928421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,713.57233549,32.2730355992,588.136216559,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,780.861375682,47.0672851325,640.363866179,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,741.561786435,41.2322065972,607.163697665,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,803.406825137,50.033190497,659.941635468,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,754.554476596,46.0077711642,615.403976139,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,772.739604457,46.3230737964,633.124890939,0.0,43.513341876,39.243024,13.4413819977,0.0,4.83426,8.60712199773
 08/20  19:00:00,706.684123039,39.7105616872,567.573289376,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,719.398215271,31.6887148285,576.247586805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,643.699600901,17.0655093843,515.871843881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,559.75368407,3.91930742048,446.273732255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,511.454520325,3.43628703298,398.0641585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,454.827536936,2.96094122561,343.199766772,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,321.330512536,1.85771107303,212.11669072,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,363.102569802,2.1747720287,253.12369322,0.0,43.513341876,39.243024,13.4453276461,0.0,4.83426,8.61106764609
 08/21  03:00:00,130.437331889,0.233837982777,24.8176923546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.662473989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.603223137,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,810.32823745,73.1657065557,627.81481066,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  07:00:00,830.557643737,73.6474513858,659.998243748,0.0,43.513341876,39.942024,13.454849528,0.0,4.83426,8.62058952801
 08/21  08:00:00,1007.64968858,76.009302882,709.845655491,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  09:00:00,1057.85831713,77.1349902493,757.785362568,0.0,122.71106,84.617158233,32.8049014797,0.0,24.1713,8.6336014797
 08/21  10:00:00,1093.68593141,78.8046851938,787.006388888,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,1082.96776405,80.6884778401,773.558807613,0.0,122.71106,88.818015033,44.8903639245,0.0,36.25695,8.63341392451
 08/21  12:00:00,1080.58184404,82.7577151192,769.807511873,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  13:00:00,1083.12857817,84.8494916497,774.287381885,0.0,122.71106,84.617158233,32.8248809885,0.0203546397571,24.1713,8.63322634874
 08/21  14:00:00,1094.66515862,87.1554572303,783.308245017,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,1103.1123937,89.1321718666,796.437240925,0.0,122.71106,78.0003075165,13.4678461596,0.0,4.83426,8.63358615963
 08/21  16:00:00,1052.55101998,87.8250482802,752.438656406,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,983.372840948,83.3375624929,721.616494224,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,885.500597462,73.1657065557,634.194552391,0.0,122.71106,39.942024,13.557820185,0.0869616639044,4.83426,8.63659852108
 08/21  19:00:00,908.374050925,73.1657065557,650.219083954,0.0,122.71106,39.942024,13.4840196855,0.0,4.83426,8.64975968551
 08/21  20:00:00,844.177452289,73.1657065557,653.136096702,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  21:00:00,263.137467825,0.997322702666,155.229473453,0.0,43.513341876,39.243024,13.4784227657,0.0,4.83426,8.64416276569
 08/21  22:00:00,305.220818291,1.51814414383,196.623168091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,255.372409296,1.12136146324,146.747830485,0.0,43.513341876,39.243024,13.4531282217,0.0,4.83426,8.61886822174
 08/21  24:00:00,105.159148591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,105.152861701,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,105.146835755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,105.141686544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.953859449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.534200175,0.0,0.0,0.0,43.513341876,39.243024,13.445395235,0.0,4.83426,8.61113523505
 08/22  06:00:00,808.905654843,73.1657065557,623.203608718,0.0,43.513341876,39.942024,4.85932597337,0.00506597336909,4.83426,0.02
 08/22  07:00:00,873.129777618,73.2616166517,701.401966358,0.0,43.513341876,39.942024,4.86421155863,0.00995155863161,4.83426,0.02
 08/22  08:00:00,1020.06711644,75.2449214169,722.160611624,0.0,122.71106,84.617158233,32.8304016587,0.0,24.1713,8.65910165871
 08/22  09:00:00,1044.29806181,75.8884306774,745.227278761,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  10:00:00,1076.269088,77.0154972545,771.21728992,0.0,122.71106,88.818015033,44.8888526188,0.0,36.25695,8.63190261882
 08/22  11:00:00,1096.68947262,78.0265636773,789.43134105,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  12:00:00,1076.77829417,79.8252834479,769.04342932,0.0,122.71106,88.818015033,44.8904848256,0.0,36.25695,8.63353482562
 08/22  13:00:00,1076.10694012,81.27683939,771.096165329,0.0,122.71106,84.617158233,24.2097271298,0.0184271298456,24.1713,0.02
 08/22  14:00:00,1102.65899289,82.7041945392,795.356400878,0.0,122.71106,84.617158233,32.8046610205,0.0,24.1713,8.63336102055
 08/22  15:00:00,1096.05623563,82.838314672,795.096476277,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/22  16:00:00,1087.8266079,82.5483398632,792.172843642,0.0,122.71106,73.183824,13.4551089863,0.0,4.83426,8.62084898632
 08/22  17:00:00,1080.83533068,80.9787392702,819.717397948,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,1030.38107426,73.1657065557,776.650527763,0.0,122.71106,39.942024,13.4721274162,0.0,4.83426,8.63786741621
 08/22  19:00:00,1043.8705512,73.1657065557,784.18182752,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  20:00:00,962.775374698,73.1657065557,770.578026443,0.0,43.513341876,39.942024,13.4781388991,0.0,4.83426,8.64387889913
 08/22  21:00:00,342.798445537,1.93943898276,233.006481278,0.0,43.513341876,39.243024,5.05819370197,0.0,4.83426,0.223933701974
 08/22  22:00:00,225.207981853,1.07979374762,117.491222299,0.0,43.513341876,39.243024,13.2553967054,0.0,4.83426,8.42113670538
 08/22  23:00:00,462.750032661,3.20309456563,349.206394525,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,347.565124648,1.77043755455,238.04764786,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,268.255343298,1.1820856228,160.273994572,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,267.536103065,1.11846820361,159.616076779,0.0,43.513341876,39.243024,13.4452535872,0.0,4.83426,8.61099358723
 08/23  03:00:00,105.195907487,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.759650143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.698957183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,806.196729788,73.1657065557,621.187346636,0.0,43.513341876,39.942024,4.86024176189,0.005981761888,4.83426,0.02
 08/23  07:00:00,873.980893547,73.5348431882,701.71864784,0.0,43.513341876,39.942024,13.4656007348,0.0106272970756,4.83426,8.62071343768
 08/23  08:00:00,1038.83389585,76.0824937665,739.446953487,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  09:00:00,1077.37351734,77.1406536984,776.148459985,0.0,122.71106,84.617158233,32.8049238229,0.0,24.1713,8.63362382288
 08/23  10:00:00,1107.56707141,79.0969715286,799.807480986,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,1129.29169643,81.7287047324,817.615282572,0.0,122.71106,88.818015033,44.8904156392,0.0,36.25695,8.63346563919
 08/23  12:00:00,1146.66779166,84.5143486802,832.707318402,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,1084.86665708,84.131023227,776.20311944,0.0,122.71106,84.617158233,32.8149848263,0.0100778185667,24.1713,8.63360700774
 08/23  14:00:00,1033.16937902,81.6903406614,727.784335637,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,987.890268228,80.2438096755,691.516260783,0.0,122.71106,78.0003075165,13.4679821598,0.0,4.83426,8.63372215977
 08/23  16:00:00,971.87994793,79.2592566536,681.51965909,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,974.965243573,78.2666542907,718.234281362,0.0,122.71106,39.942024,13.4548813318,0.0,4.83426,8.62062133185
 08/23  18:00:00,871.785707674,73.1657065557,620.480383377,0.0,122.71106,39.942024,4.93403478624,0.079774786242,4.83426,0.02
 08/23  19:00:00,878.692961192,73.1657065557,621.101583655,0.0,122.71106,39.942024,13.4839997944,0.0,4.83426,8.64973979438
 08/23  20:00:00,807.0507064,73.1657065557,616.626009619,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  21:00:00,105.550738254,0.0,0.0,0.0,43.513341876,39.243024,13.478598002,0.0,4.83426,8.64433800197
 08/23  22:00:00,105.142538835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.968880789,0.0,0.0,0.0,43.513341876,39.243024,13.4529908986,0.0,4.83426,8.61873089858
 08/23  24:00:00,105.125075849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,105.121878758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,105.118787301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,105.118369498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.687102062,0.0,0.0,0.0,43.513341876,39.243024,13.445337004,0.0,4.83426,8.61107700405
 08/24  05:00:00,105.64896009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,803.185579818,73.1657065557,618.342920176,0.0,43.513341876,39.942024,4.85924774104,0.00498774104321,4.83426,0.02
 08/24  07:00:00,873.058269703,73.1953474771,700.987658089,0.0,43.513341876,39.942024,4.86073569527,0.00647569527229,4.83426,0.02
 08/24  08:00:00,1057.55955519,74.8078997967,759.009607667,0.0,122.71106,84.617158233,32.8308990978,0.0,24.1713,8.6595990978
 08/24  09:00:00,1102.83212631,76.1954119099,802.196445134,0.0,122.71106,84.617158233,32.8047844886,0.0,24.1713,8.63348448861
 08/24  10:00:00,1123.01171018,77.6971148593,816.588944395,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  11:00:00,1129.78685134,79.6252078515,820.707122281,0.0,122.71106,88.818015033,44.8902928661,0.0,36.25695,8.63334286612
 08/24  12:00:00,1138.20828146,82.8105109797,826.698796213,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  13:00:00,1140.64844472,85.3623330575,830.52056685,0.0,122.71106,84.617158233,24.2115118871,0.0202118871229,24.1713,0.02
 08/24  14:00:00,1152.50476573,88.3177252722,839.118938411,0.0,122.71106,84.617158233,32.8050504586,0.0,24.1713,8.63375045862
 08/24  15:00:00,1146.85782133,90.2090590903,837.941457122,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/24  16:00:00,1138.05091701,90.6854482666,833.53090335,0.0,122.71106,73.183824,13.4552185227,0.0,4.83426,8.62095852275
 08/24  17:00:00,1107.77553809,87.1972278361,840.341096907,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,1065.33405089,73.1663595381,812.461174805,0.0,122.71106,39.942024,13.4725084178,0.0,4.83426,8.6382484178
 08/24  19:00:00,1081.45906899,73.1657154481,821.567732838,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  20:00:00,995.446804917,73.1657065557,802.810208206,0.0,43.513341876,39.942024,13.4784851818,0.0,4.83426,8.64422518179
 08/24  21:00:00,451.436018363,18.6294726737,323.724321475,0.0,43.513341876,39.243024,13.4787000263,0.0,4.83426,8.6444400263
 08/24  22:00:00,548.994145303,12.5601638574,426.811481318,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,495.119097019,3.11952516656,382.026127075,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,394.437813035,2.14714947841,284.317823165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,212.084593881,0.743663889661,105.095800084,0.0,43.513341876,39.243024,13.4454563428,0.0,4.83426,8.61119634278
 08/25  02:00:00,105.207457376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,105.179325418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.971140159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,107.506405673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,802.652903792,73.1657065557,617.543515251,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/25  07:00:00,841.616609439,73.3594088168,670.324597668,0.0,43.513341876,39.942024,13.4552328204,0.0,4.83426,8.62097282036
 08/25  08:00:00,1028.27102648,75.5676550348,730.217228895,0.0,122.71106,84.617158233,32.8310297171,0.0,24.1713,8.65972971713
 08/25  09:00:00,1079.84114246,76.8042868086,779.562314791,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  10:00:00,1119.43320523,78.5600741522,812.38995266,0.0,122.71106,88.818015033,44.8904560849,0.0,36.25695,8.63350608488
 08/25  11:00:00,1122.85664684,80.6427763069,812.796188725,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,1126.67577509,83.2598050509,814.931018899,0.0,122.71106,88.818015033,44.8908825824,0.0,36.25695,8.63393258244
 08/25  13:00:00,1136.90893801,85.6586753821,826.503130993,0.0,122.71106,84.617158233,24.2110333229,0.0197333228552,24.1713,0.02
 08/25  14:00:00,1146.73185412,88.0244976207,833.634896664,0.0,122.71106,84.617158233,32.8051036507,0.0,24.1713,8.63380365074
 08/25  15:00:00,1137.08661093,89.489525556,829.05090743,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/25  16:00:00,1129.57722466,89.3881432352,826.412514815,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,1089.75164489,85.4776138768,824.095623277,0.0,122.71106,39.942024,13.4550096429,0.0,4.83426,8.62074964287
 08/25  18:00:00,1019.98369719,73.1657065557,766.468322404,0.0,122.71106,39.942024,4.86956695629,0.0153069562857,4.83426,0.02
 08/25  19:00:00,1000.48719938,73.1657065557,740.568534959,0.0,122.71106,39.942024,13.4845202865,0.0,4.83426,8.65026028652
 08/25  20:00:00,894.158615976,73.1657065557,701.746891982,0.0,43.513341876,39.942024,13.4787137597,0.0,4.83426,8.64445375974
 08/25  21:00:00,496.89320802,2.96985562525,384.855312135,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  22:00:00,252.774099558,1.04935332788,145.112435969,0.0,43.513341876,39.243024,13.4587202558,0.0,4.83426,8.6244602558
 08/25  23:00:00,439.154212901,2.40466141065,327.430289762,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  24:00:00,105.174225261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,105.149171207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,105.126119355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,105.105340677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.638888885,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.580766926,0.0,0.0,0.0,43.513341876,39.243024,13.4415275416,0.0,4.83426,8.60726754163
 08/26  06:00:00,99.5685872231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.4508396819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,212.466755597,0.748195335667,122.94188366,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,280.984238652,5.1019747074,186.462957051,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,650.025982974,10.2188261099,545.839144101,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,714.569581243,15.7937295376,604.412860447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,674.855359457,10.9360214545,570.404423999,0.0,43.513341876,39.243024,13.4454957524,0.0,4.83426,8.61123575239
 08/26  13:00:00,741.017848576,14.4888358795,632.715492749,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,753.017227093,40.839930195,618.766323547,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,798.542162395,45.5352279856,659.359848975,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,764.390471437,41.4078366084,629.603615917,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,821.391931707,49.1234865194,678.649658478,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,743.792865239,35.9749697787,614.540805554,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,759.068874165,35.2393789879,620.9675051,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,711.805627009,33.1536475165,567.316222234,0.0,43.513341876,39.243024,13.4415649296,0.0,4.83426,8.60730492957
 08/26  21:00:00,695.192740879,25.8700264854,558.433482997,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,572.412705844,8.08580449487,454.855711454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,579.764426897,3.67881206527,465.720892229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,498.925531503,3.05860319979,386.982807861,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,481.700782929,2.8474749662,370.098715964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,438.458121697,2.45460234388,327.627147808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,218.883189213,0.839714972498,111.737627562,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,313.847811873,1.47943153096,204.572047849,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.754048893,0.0,0.0,0.0,43.513341876,39.243024,13.4414783523,0.0,4.83426,8.60721835227
 08/27  06:00:00,102.729240248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,253.71700278,1.12039658107,163.331182922,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,575.270496768,13.6532765132,469.417826733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,638.746444351,18.3709946684,527.942719311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,767.877900883,16.3926263591,658.112091609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,821.782445412,19.7522265234,707.757832156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,913.921877405,33.9850069345,786.157048459,0.0,43.513341876,39.243024,13.4448618142,0.0,4.83426,8.61060181416
 08/27  13:00:00,906.991547721,43.3365760644,770.19077557,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,942.182733255,43.1695632119,805.353996805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,945.16495187,48.3996207592,803.365850046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,965.741219523,46.923064618,825.230805921,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,931.197563056,46.9299536882,790.954339169,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,917.530996424,46.6244348836,777.419172901,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,833.996591916,39.8522860918,691.379195045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,827.605604718,29.1782436361,686.535850275,0.0,43.513341876,39.243024,13.4415784177,0.0,4.83426,8.60731841765
 08/27  21:00:00,789.614088558,29.5093846463,648.840167215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,779.547112858,9.62142573064,658.788431366,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,693.636123499,7.70957225756,574.728161351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,667.543407214,7.80460624418,549.497467873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,631.004356381,6.04911942214,514.904019489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,566.904591702,4.89326369151,452.549978162,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,589.998900561,3.4967975444,476.78773015,0.0,43.513341876,39.243024,13.4455403491,0.0,4.83426,8.61128034908
 08/28  04:00:00,540.012421506,3.13890703429,426.992428924,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,538.687182368,3.16213416982,425.637099535,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,855.682113335,73.1657065557,667.104904921,0.0,43.513341876,39.942024,4.86546791808,0.0112079180801,4.83426,0.02
 08/28  07:00:00,943.694021014,75.5619418107,768.149016345,0.0,43.513341876,39.942024,4.88584422317,0.0315842231659,4.83426,0.02
 08/28  08:00:00,1090.07483021,78.3345292396,787.23976422,0.0,122.71106,84.617158233,32.8311506714,0.0,24.1713,8.65985067139
 08/28  09:00:00,1119.02491976,79.6798900822,814.199953292,0.0,122.71106,84.617158233,32.8054970074,0.0,24.1713,8.63419700735
 08/28  10:00:00,1140.93186944,81.4018436418,829.782537464,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,1160.06329533,83.7433046826,845.501274624,0.0,122.71106,88.818015033,44.8910717869,0.0,36.25695,8.63412178694
 08/28  12:00:00,1175.26149504,86.7353114512,858.444930048,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,1191.18694213,90.9680951785,874.680548295,0.0,122.71106,84.617158233,32.8209030121,0.0155576879907,24.1713,8.63404532406
 08/28  14:00:00,1198.62050635,93.4486445393,879.677207084,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/28  15:00:00,1184.09307452,94.3502518584,870.49404136,0.0,122.71106,78.0003075165,13.4682285985,0.0,4.83426,8.63396859854
 08/28  16:00:00,1175.24289361,91.8826623469,868.905574275,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,1137.23800283,87.1755984515,868.905395072,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,1101.35654324,73.1677829511,847.185831976,0.0,122.71106,39.942024,13.4730552472,0.0,4.83426,8.63879524716
 08/28  19:00:00,1094.27492636,73.1657065557,830.370741653,0.0,122.71106,39.942024,13.485111369,0.0,4.83426,8.65085136897
 08/28  20:00:00,1003.71575867,73.1657065557,810.385849348,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  21:00:00,520.790600021,7.96544618382,403.030332573,0.0,43.513341876,39.243024,13.4780792345,0.0,4.83426,8.64381923451
 08/28  22:00:00,621.868244484,8.30471213786,503.615514069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,555.411697801,5.59680326457,439.769248489,0.0,43.513341876,39.243024,13.4534065366,0.0,4.83426,8.61914653659
 08/28  24:00:00,559.315186004,4.59484256285,445.356742144,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,445.328041204,2.28855338513,334.650046495,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,538.749287775,2.86882016629,426.594911794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,364.81356482,1.7505209025,255.283705172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,254.652845511,0.972531829238,144.135166204,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,226.708766197,0.746646965074,117.122057369,0.0,43.513341876,39.243024,13.4455173338,0.0,4.83426,8.61125733383
 08/29  06:00:00,800.998469771,73.1657183687,610.54278852,0.0,43.513341876,39.942024,4.86199430919,0.00773430919176,4.83426,0.02
 08/29  07:00:00,919.798270087,74.2604400154,744.961573822,0.0,43.513341876,39.942024,4.88158370906,0.0273237090628,4.83426,0.02
 08/29  08:00:00,1077.37987167,77.2116995083,775.647122668,0.0,122.71106,84.617158233,32.8318236802,0.0,24.1713,8.66052368024
 08/29  09:00:00,1098.31413248,78.5276201486,795.406580584,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/29  10:00:00,1115.08567253,80.7051705606,805.6779208,0.0,122.71106,88.818015033,44.8895818966,0.0,36.25695,8.63263189657
 08/29  11:00:00,1128.18988539,83.3510181328,815.12116313,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  12:00:00,1140.82974973,85.2971728628,826.404699091,0.0,122.71106,88.818015033,44.891202229,0.0,36.25695,8.63425222905
 08/29  13:00:00,1140.73009661,87.9033307521,827.774566121,0.0,122.71106,84.617158233,24.2114941181,0.0201941181078,24.1713,0.02
 08/29  14:00:00,1148.26377565,90.4800807958,832.331342376,0.0,122.71106,84.617158233,32.8054932299,0.0,24.1713,8.63419322989
 08/29  15:00:00,1144.67588004,92.5809203534,832.915723059,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/29  16:00:00,1144.63260693,92.865192639,837.498953574,0.0,122.71106,73.183824,13.4554450692,0.0,4.83426,8.62118506923
 08/29  17:00:00,1102.87806196,88.6481592607,833.119785319,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,1048.01328978,73.1695317761,793.777540445,0.0,122.71106,39.942024,13.4732136068,0.0,4.83426,8.6389536068
 08/29  19:00:00,1026.51311468,73.1657065557,763.358938755,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  20:00:00,931.494430633,73.1657065557,738.824594496,0.0,43.513341876,39.942024,13.4787152176,0.0,4.83426,8.64445521755
 08/29  21:00:00,515.886757027,6.95551931843,399.637072759,0.0,43.513341876,39.243024,13.4793030429,0.0,4.83426,8.64504304291
 08/29  22:00:00,603.158794125,5.02361407033,488.275173658,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,536.619591471,6.31036446314,419.875387494,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,370.356060742,1.96809921448,260.30011298,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,317.93512863,1.46304359011,209.145556556,0.0,43.513341876,39.243024,13.4455797746,0.0,4.83426,8.61131977457
 08/30  02:00:00,523.385779751,2.98258937407,410.692670526,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,223.596212628,0.84137980342,116.113392494,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,444.84065275,2.25768984741,333.239311441,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,234.211942134,0.746464903804,126.44864626,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,845.048505957,73.1657725795,655.132681384,0.0,43.513341876,39.942024,4.86258178192,0.00832178192421,4.83426,0.02
 08/30  07:00:00,965.78442961,74.4327746697,789.775638201,0.0,43.513341876,39.942024,13.4838565606,0.0283682469461,4.83426,8.62122831367
 08/30  08:00:00,1098.17065756,77.2852909116,795.692640348,0.0,122.71106,84.617158233,32.8319040704,0.0,24.1713,8.66060407036
 08/30  09:00:00,1047.58195514,77.8139215338,745.962821334,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,1013.81025042,78.0675775377,708.582262456,0.0,122.71106,88.818015033,44.8910061141,0.0,36.25695,8.63405611406
 08/30  11:00:00,1072.07212953,79.2113195545,763.652080687,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  12:00:00,1071.26475751,82.8464225267,759.922053075,0.0,122.71106,88.818015033,44.8909671373,0.0,36.25695,8.63401713727
 08/30  13:00:00,1094.65386455,84.4377432224,785.480151004,0.0,122.71106,84.617158233,24.2079706995,0.016670699473,24.1713,0.02
 08/30  14:00:00,1132.77399732,87.0377763628,820.360228775,0.0,122.71106,84.617158233,32.8052772493,0.0,24.1713,8.63397724933
 08/30  15:00:00,1129.98128447,88.4433508111,822.985731219,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,1127.14316439,88.7217142767,824.724760592,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,1056.7041635,84.0172002338,793.737453008,0.0,122.71106,39.942024,13.4552726307,0.0,4.83426,8.62101263074
 08/30  18:00:00,941.190433415,73.1657065557,690.310822539,0.0,122.71106,39.942024,4.8695844881,0.0153244881039,4.83426,0.02
 08/30  19:00:00,929.20924144,73.1657065557,668.449847195,0.0,122.71106,39.942024,13.4847797609,0.0,4.83426,8.65051976095
 08/30  20:00:00,844.70022333,73.1657065557,654.080600923,0.0,43.513341876,39.942024,13.479072557,0.0,4.83426,8.644812557
 08/30  21:00:00,105.618598773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  22:00:00,387.411847355,1.85991299569,277.920527782,0.0,43.513341876,39.243024,13.4595141966,0.0,4.83426,8.62525419661
 08/30  23:00:00,106.036871656,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,105.203091652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,271.646812563,1.1189904851,163.736527446,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,105.210015498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,105.21528916,0.0,0.0,0.0,43.513341876,39.243024,13.4454725756,0.0,4.83426,8.61121257557
 08/31  04:00:00,105.814417185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.783078617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,849.722904289,73.1657065557,660.538524839,0.0,43.513341876,39.942024,4.86357660415,0.00931660414624,4.83426,0.02
 08/31  07:00:00,947.528130431,74.0076878882,773.453230201,0.0,43.513341876,39.942024,4.8862674885,0.0320074884991,4.83426,0.02
 08/31  08:00:00,1090.90788223,76.7906851556,789.652065471,0.0,122.71106,84.617158233,32.8308987724,0.0,24.1713,8.65959877239
 08/31  09:00:00,1117.40386475,78.3926914815,814.018964996,0.0,122.71106,84.617158233,32.8053007089,0.0,24.1713,8.63400070886
 08/31  10:00:00,1123.09663086,80.6609821771,813.227999637,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  11:00:00,1090.54061773,82.7180454398,779.168284316,0.0,122.71106,88.818015033,44.8909336946,0.0,36.25695,8.63398369461
 08/31  12:00:00,1122.48815786,85.3552473449,808.547565527,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,1160.60730387,88.6874497439,846.388811338,0.0,122.71106,84.617158233,32.8205798007,0.015448728652,24.1713,8.63383107208
 08/31  14:00:00,1163.67317355,91.1491560517,846.977525102,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
