Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  15:00:00,1149.82759238,92.7405842722,837.93138313,0.0,122.71106,78.0003075165,13.4675619922,0.0,4.83426,8.63330199219
 08/31  16:00:00,1139.37435042,91.7864100005,833.705349349,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,1097.78273538,86.7814940803,831.120661377,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  18:00:00,1019.45498074,73.1657065557,767.125441263,0.0,122.71106,39.942024,13.4829509189,0.00941714245201,4.83426,8.63927377641
 08/31  19:00:00,968.907217941,73.1657065557,707.307247666,0.0,122.71106,39.942024,13.4847753744,0.0,4.83426,8.65051537437
 08/31  20:00:00,848.025035003,73.1657065557,657.037674329,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  21:00:00,374.659236598,1.89442612956,264.764473742,0.0,43.513341876,39.243024,13.4795348835,0.0,4.83426,8.64527488346
 08/31  22:00:00,296.845721206,1.54689555064,188.210941776,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,201.772412245,0.743663889661,94.0464595856,0.0,43.513341876,39.243024,13.4533854916,0.0,4.83426,8.61912549156
 08/31  24:00:00,105.172955249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,105.164334489,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,105.158192364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,105.153852946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.974546993,0.0,0.0,0.0,43.513341876,39.243024,13.4455005805,0.0,4.83426,8.61124058053
 09/01  05:00:00,107.55363071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,814.656572561,73.1657065557,626.017858137,0.0,43.513341876,39.942024,4.85963273933,0.00537273932577,4.83426,0.02
 09/01  07:00:00,867.23557535,73.2761960377,695.630853496,0.0,43.513341876,39.942024,4.86507186319,0.0108118631906,4.83426,0.02
 09/01  08:00:00,1031.96584516,75.3930539993,733.988887929,0.0,122.71106,84.617158233,32.8322889071,0.0,24.1713,8.66098890705
 09/01  09:00:00,1022.72871185,76.3820651217,723.886565897,0.0,122.71106,84.617158233,32.8053947312,0.0,24.1713,8.63409473119
 09/01  10:00:00,1041.39932415,77.8293597565,736.568916426,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,1097.07276887,80.0864028885,788.700926941,0.0,122.71106,88.818015033,44.8910453869,0.0,36.25695,8.63409538688
 09/01  12:00:00,1125.92232673,83.2663652766,814.966695836,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,1139.59594528,85.789107711,829.360901732,0.0,122.71106,84.617158233,32.8244323807,0.0190379139671,24.1713,8.63409446678
 09/01  14:00:00,1135.75031563,87.9722137941,823.10349859,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  15:00:00,1131.54838821,89.7772961413,823.529200565,0.0,122.71106,78.0003075165,13.4683531178,0.0,4.83426,8.63409311776
 09/01  16:00:00,1130.44214797,89.8747979144,826.905869051,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,1098.50956413,86.0640181658,833.000773191,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  18:00:00,1044.80283616,73.1657065557,793.088466729,0.0,122.71106,39.942024,13.4726849813,0.0,4.83426,8.63842498127
 09/01  19:00:00,1036.3054353,73.1657065557,775.700219155,0.0,122.71106,39.942024,13.4849776567,0.0,4.83426,8.65071765666
 09/01  20:00:00,933.385416865,73.1657065557,743.306109695,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 09/01  21:00:00,446.470203313,2.93691114844,334.846093596,0.0,43.513341876,39.243024,13.4796956036,0.0,4.83426,8.64543560356
 09/01  22:00:00,440.013091676,2.54748482138,329.096562087,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,321.87929035,1.59356509994,212.147464654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,303.187335163,1.49818145181,194.543895624,0.0,43.513341876,39.243024,13.4456557037,0.0,4.83426,8.61139570374
 09/02  01:00:00,312.876621099,1.35145120834,191.131816627,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.520472938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.513317959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,119.100092272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,119.054216452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,116.012879474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,276.115609001,1.12008351448,172.343314885,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,387.998447347,4.96742017465,279.169014457,0.0,43.513341876,52.539744,13.4415255074,0.0,4.83426,8.6072655074
 09/02  09:00:00,575.203898775,9.13248367676,459.85643353,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,657.500224053,17.8661860119,532.27378309,0.0,43.513341876,52.539744,13.498862151,0.0,4.83426,8.66460215095
 09/02  11:00:00,651.658964578,15.4294902095,529.293863762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,739.327954678,17.654691962,614.273116609,0.0,43.513341876,52.539744,13.4639696901,0.0,4.83426,8.62970969014
 09/02  13:00:00,605.059841043,10.8612392819,488.287144642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,745.95321201,33.4088604252,605.478002389,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  15:00:00,632.512816744,31.5301208217,495.199408018,0.0,43.513341876,52.539744,13.460096293,0.0,4.83426,8.625836293
 09/02  16:00:00,737.220207553,37.9803452779,592.325444817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,606.962312271,32.3213527227,469.023085254,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,673.996971633,12.4751441774,554.830783603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,494.153446449,6.85996139887,373.07697093,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,536.090543236,3.98253397424,408.629044797,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,445.610253194,3.08561237953,320.264859245,0.0,43.513341876,52.539744,22.2422588488,0.0,4.83426,17.4079988488
 09/02  22:00:00,412.590676238,2.72933757825,288.286539611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,320.873268907,1.80580306764,197.70031372,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,169.024843526,0.467675965555,49.6350905484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,257.235654219,1.12040887592,136.241894601,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.399835642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,265.991232031,1.11809150348,144.917943948,0.0,43.513341876,52.539744,13.4416488603,0.0,4.83426,8.60738886033
 09/03  04:00:00,118.999350294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.980662347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,115.96341121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.845264784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,321.59902971,1.83792781372,216.002024629,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,247.385316034,1.3086616872,143.266618586,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,437.704402266,2.85110244552,329.977197393,0.0,43.513341876,52.539744,13.4991240563,0.0,4.83426,8.66486405633
 09/03  11:00:00,454.629797024,3.04278641493,346.074412667,0.0,43.513341876,52.539744,13.464323035,0.0,4.83426,8.63006303501
 09/03  12:00:00,388.938599979,2.67534425097,282.295419121,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,453.483713523,3.28858032235,345.551395394,0.0,43.513341876,52.539744,13.4643440274,0.0,4.83426,8.63008402742
 09/03  14:00:00,421.82420307,3.05772363576,314.55722019,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  15:00:00,483.645475132,3.54058785621,375.299331793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,538.464679112,7.90655848915,425.518767945,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,552.012768996,7.63192515504,439.395995022,0.0,43.513341876,52.539744,13.4402429043,0.0,4.83426,8.60598290432
 09/03  18:00:00,539.772933178,3.7982176354,431.0081815,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,473.171366527,3.24181340046,356.098479856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,471.383405323,3.17248309362,345.513476407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,297.105047834,1.56254143795,174.878993253,0.0,43.513341876,52.539744,22.2429029242,0.0,4.83426,17.4086429242
 09/03  22:00:00,275.376942265,1.43899989021,153.917005483,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,247.734975021,1.11842761444,126.040749977,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.357108469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.349718424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.342964569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.335784223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.881125388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.841402431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,115.808816109,0.0,0.0,0.0,43.513341876,52.539744,13.4416766612,0.0,4.83426,8.60741666123
 09/04  07:00:00,100.698697878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,202.493470259,0.75020948884,99.8475775704,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,248.370352147,1.12068673649,144.821916679,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,569.465344551,9.11308122307,454.601464256,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,595.407713823,11.8701892889,476.6523154,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,656.110011552,11.0345561639,538.374876583,0.0,43.513341876,52.539744,13.4457073552,0.0,4.83426,8.61144735516
 09/04  13:00:00,716.837062088,13.2305451835,596.66350001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,674.836885477,11.2904785503,557.068806619,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,674.670245041,13.4101261079,554.6357622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,594.884005039,16.31566705,472.579557279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,607.049183183,19.2989558491,481.64572104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,551.018788299,9.49176898785,435.91445193,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,449.597883621,3.73158327726,328.992746251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,377.933150434,2.88761223762,253.074361313,0.0,43.513341876,52.539744,13.4417030698,0.0,4.83426,8.60744306976
 09/04  21:00:00,339.366358834,2.34869137469,215.801927211,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,185.301883349,0.702608751009,65.5516569688,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,119.099321629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.285023067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.303204475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.320673799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.333997111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,121.083494061,0.0,0.0,0.0,43.513341876,52.539744,13.4457662051,0.0,4.83426,8.61150620506
 09/05  05:00:00,120.70394072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,825.371255744,75.0401615137,621.264502325,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/05  07:00:00,992.069837848,74.5436284047,627.503620501,0.0,220.879908,53.238744,13.5342714435,0.0,4.83426,8.70001144345
 09/05  08:00:00,1128.2625874,83.4524624691,661.362951561,0.0,220.879908,145.652643033,53.6136903299,0.0,36.25695,17.3567403299
 09/05  09:00:00,1166.49509592,86.920833175,695.126996156,0.0,220.879908,145.652643033,44.9449754199,0.0,36.25695,8.68802541985
 09/05  10:00:00,1193.50434372,90.5835027682,712.057323346,0.0,220.879908,151.653867033,57.0309511011,0.0,48.3426,8.68835110113
 09/05  11:00:00,1213.20155554,93.8933043256,727.495359608,0.0,220.879908,151.653867033,57.0312808723,0.0,48.3426,8.68868087226
 09/05  12:00:00,1223.68366534,96.3713852933,736.256565215,0.0,220.879908,151.653867033,65.699517832,0.0,48.3426,17.356917832
 09/05  13:00:00,1209.27849848,98.5014081011,725.733047481,0.0,220.879908,145.652643033,32.8662706607,0.0067411647057,24.1713,8.68822949599
 09/05  14:00:00,1191.71152636,101.457340292,705.416987024,0.0,220.879908,145.652643033,32.859854012,0.0,24.1713,8.68855401205
 09/05  15:00:00,1174.45344664,102.955215043,694.74299373,0.0,220.879908,137.835547516,22.1989665287,0.00802160084085,4.83426,17.3566849279
 09/05  16:00:00,1190.57637462,96.1983584311,723.458988557,0.0,220.879908,133.019064,22.3261286554,0.0,4.83426,17.4918686554
 09/05  17:00:00,1081.94511329,88.5438733946,703.046517842,0.0,220.879908,53.238744,22.3262726997,0.0,4.83426,17.4920126997
 09/05  18:00:00,1068.66725834,84.4361573776,694.45703287,0.0,220.879908,53.238744,22.3622934859,0.0,4.83426,17.5280334859
 09/05  19:00:00,1042.20171769,80.9406839242,660.686766541,0.0,220.879908,53.238744,13.4859650619,0.0,4.83426,8.65170506193
 09/05  20:00:00,1034.37710947,78.8832962622,649.506192655,0.0,220.879908,53.238744,13.4795486478,0.0,4.83426,8.64528864781
 09/05  21:00:00,269.933964691,0.993959832122,149.446371253,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  22:00:00,262.734854976,1.11966885145,141.932307292,0.0,43.513341876,52.539744,13.4596370119,0.0,4.83426,8.62537701194
 09/05  23:00:00,119.200269408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.364491421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.380178346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.397797677,0.0,0.0,0.0,43.513341876,52.539744,13.4457321004,0.0,4.83426,8.61147210038
 09/06  03:00:00,118.415873141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,119.010813865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,119.002989571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,910.620458565,75.6626677908,706.478830952,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/06  07:00:00,1076.63769905,75.1700052537,711.175544877,0.0,220.879908,53.238744,22.2194643008,0.0,4.83426,17.3852043008
 09/06  08:00:00,1194.08955421,85.695217389,724.843470585,0.0,220.879908,145.652643033,44.9452902137,0.0,36.25695,8.68834021371
 09/06  09:00:00,1233.15334195,89.7723443307,758.973774876,0.0,220.879908,145.652643033,44.9456359255,0.0,36.25695,8.68868592548
 09/06  10:00:00,1265.13353919,94.1374412275,780.128099276,0.0,220.879908,151.653867033,63.7830552088,0.0,48.3426,15.4404552088
 09/06  11:00:00,1275.94981194,96.7673027031,787.507912317,0.0,220.879908,151.653867033,58.9466063813,0.0,48.3426,10.6040063813
 09/06  12:00:00,1291.01108051,100.100139505,799.793934656,0.0,220.879908,151.653867033,57.0312598175,0.0,48.3426,8.68865981746
 09/06  13:00:00,1332.28110151,103.906169824,843.030752679,0.0,220.879908,145.652643033,32.8603154461,0.0,24.1713,8.68901544611
 09/06  14:00:00,1344.55432926,107.010346676,852.174174441,0.0,220.879908,145.652643033,41.5266408668,0.0,24.1713,17.3553408668
 09/06  15:00:00,1314.48290934,106.974883048,829.989756547,0.0,220.879908,137.835547516,13.5228943523,0.0,4.83426,8.6886343523
 09/06  16:00:00,1287.12696461,104.181822674,810.301200482,0.0,220.879908,133.019064,22.3263948594,0.0,4.83426,17.4921348594
 09/06  17:00:00,1197.88345532,99.3998410258,805.650004167,0.0,220.879908,53.238744,22.3293555238,0.0,4.83426,17.4950955238
 09/06  18:00:00,1194.89522497,94.5461652989,807.49148753,0.0,220.879908,53.238744,31.1196825877,0.0,4.83426,26.2854225877
 09/06  19:00:00,1202.97039646,89.5716357482,807.99719022,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/06  20:00:00,1196.81761218,86.0830027439,799.599076116,0.0,220.879908,53.238744,13.4802707959,0.0,4.83426,8.64601079593
 09/06  21:00:00,724.55472382,5.77399351661,595.21298046,0.0,43.513341876,52.539744,13.4802711808,0.0,4.83426,8.64601118076
 09/06  22:00:00,541.510282634,19.4400680832,399.219301075,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,448.328433899,2.61614718007,323.040301921,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,394.754703006,2.05855614855,271.477101111,0.0,43.513341876,52.539744,13.4457806132,0.0,4.83426,8.61152061316
 09/07  01:00:00,361.029420063,1.84403510114,238.278531872,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,359.811884602,1.82109502059,237.054358759,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,215.987476533,0.746335505752,95.7703267108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,164.582990647,0.37183194483,44.7569944844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.903137016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,827.686261147,76.1123678264,625.954513541,0.0,43.513341876,53.238744,13.4610825266,0.0152684688908,4.83426,8.61155405768
 09/07  07:00:00,973.552526441,75.3646708659,610.522993993,0.0,220.879908,53.238744,13.5363523989,0.0,4.83426,8.70209239893
 09/07  08:00:00,1101.08391308,84.7516147187,634.780332502,0.0,220.879908,145.652643033,44.9465283829,0.0,36.25695,8.68957838286
 09/07  09:00:00,1135.62252806,86.4240635168,666.809442462,0.0,220.879908,145.652643033,53.6141197524,0.0,36.25695,17.3571697524
 09/07  10:00:00,1161.15838898,88.3280332853,684.158795805,0.0,220.879908,151.653867033,57.0317419186,0.0,48.3426,8.6891419186
 09/07  11:00:00,1195.04041672,92.1367630433,712.894346172,0.0,220.879908,151.653867033,57.0321220938,0.0,48.3426,8.68952209383
 09/07  12:00:00,1227.14314363,96.2336498759,740.86461726,0.0,220.879908,151.653867033,57.0310768868,0.0,48.3426,8.68847688682
 09/07  13:00:00,1240.44680666,98.7053066032,757.066218232,0.0,220.879908,145.652643033,41.5423852394,0.0121948307271,24.1713,17.3588904086
 09/07  14:00:00,1255.8685219,100.270950026,770.760201341,0.0,220.879908,145.652643033,32.8608913246,0.0,24.1713,8.68959132456
 09/07  15:00:00,1261.90683993,102.632303664,781.968227777,0.0,220.879908,137.835547516,13.522803405,0.0,4.83426,8.68854340498
 09/07  16:00:00,1275.09653636,97.5315476298,805.407780149,0.0,220.879908,133.019064,22.3295979851,0.0,4.83426,17.4953379851
 09/07  17:00:00,1186.4960708,91.1683203806,803.703678376,0.0,220.879908,53.238744,31.067765771,0.0,4.83426,26.233505771
 09/07  18:00:00,1170.89347903,87.0290663064,792.793116137,0.0,220.879908,53.238744,22.3660571451,0.0,4.83426,17.5317971451
 09/07  19:00:00,1167.05487099,83.4179665417,780.598120778,0.0,220.879908,53.238744,13.4859053646,0.0,4.83426,8.65164536457
 09/07  20:00:00,1149.84191165,81.0351505756,760.416271106,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/07  21:00:00,350.780409653,1.19862279398,229.360741114,0.0,43.513341876,52.539744,13.478955708,0.0,4.83426,8.64469570799
 09/07  22:00:00,283.76907863,1.11876666354,162.853944213,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,215.05356212,0.743663889661,94.1283031299,0.0,43.513341876,52.539744,13.4539625972,0.0,4.83426,8.61970259721
 09/07  24:00:00,265.126440539,1.11854747846,144.13429306,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.435333995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.431408593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.424929857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,121.221133825,0.0,0.0,0.0,43.513341876,52.539744,13.4457938854,0.0,4.83426,8.61153388535
 09/08  05:00:00,120.809702387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,857.054146393,75.592580921,653.046222829,0.0,43.513341876,53.238744,4.86219899984,0.0079389998391,4.83426,0.02
 09/08  07:00:00,1018.15636329,75.037834324,653.904058219,0.0,220.879908,53.238744,13.5378229177,0.0,4.83426,8.70356291766
 09/08  08:00:00,1150.59943045,85.1935870795,683.012161043,0.0,220.879908,145.652643033,53.6150147723,0.0,36.25695,17.3580647723
 09/08  09:00:00,1179.53351518,88.6975465676,707.809707825,0.0,220.879908,145.652643033,44.9459668585,0.0,36.25695,8.68901685855
 09/08  10:00:00,1217.41479752,92.6975125782,735.066575174,0.0,220.879908,151.653867033,57.0320204134,0.0,48.3426,8.68942041338
 09/08  11:00:00,1261.25819661,96.4076936589,773.893163848,0.0,220.879908,151.653867033,65.7012350728,0.0,48.3426,17.3586350728
 09/08  12:00:00,1287.51002589,99.7150857617,797.292039161,0.0,220.879908,151.653867033,57.0317886399,0.0,48.3426,8.68918863987
 09/08  13:00:00,1286.1360429,102.612228916,799.013345721,0.0,220.879908,145.652643033,32.8608936886,0.0,24.1713,8.68959368864
 09/08  14:00:00,1286.72657436,105.053315564,797.429735979,0.0,220.879908,145.652643033,32.8613007705,0.0,24.1713,8.69000077054
 09/08  15:00:00,1290.09723665,106.990335286,806.813704026,0.0,220.879908,137.835547516,22.1937101684,0.0,4.83426,17.3594501684
 09/08  16:00:00,1315.04973194,104.702532941,839.085474807,0.0,220.879908,133.019064,22.3311787587,0.0,4.83426,17.4969187587
 09/08  17:00:00,1230.10020893,98.7526051015,840.023391801,0.0,220.879908,53.238744,22.3290045756,0.0,4.83426,17.4947445756
 09/08  18:00:00,1215.88970577,93.4352917458,831.36631824,0.0,220.879908,53.238744,22.4596891042,0.0,4.83426,17.6254291042
 09/08  19:00:00,1212.5439763,88.0315692176,822.025880776,0.0,220.879908,53.238744,13.3964128674,0.0,4.83426,8.56215286735
 09/08  20:00:00,1201.77693275,84.9467519065,808.785272228,0.0,220.879908,53.238744,13.4804159158,0.0,4.83426,8.64615591583
 09/08  21:00:00,636.38406782,3.37782593813,510.764550633,0.0,43.513341876,52.539744,13.4804440046,0.0,4.83426,8.64618400462
 09/08  22:00:00,517.586625747,3.48074768891,391.512674304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,391.373382063,2.35111944259,266.795396223,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  24:00:00,319.853137837,1.63754166487,197.752259627,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,468.240730154,2.73604575046,343.563664533,0.0,43.513341876,52.539744,13.4418017048,0.0,4.83426,8.60754170484
 09/09  02:00:00,166.02519327,0.37183194483,46.6900977025,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,358.400927124,1.82051599125,235.68944224,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,119.040359238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.987111675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,115.939864753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.796145459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,427.726105537,2.3972200233,321.001984104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,494.365500211,8.32770573433,381.259429267,0.0,43.513341876,52.539744,13.4458885224,0.0,4.83426,8.61162852238
 09/09  10:00:00,639.586033113,12.3703753893,520.839802862,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  11:00:00,604.210153561,10.4167745429,487.284795431,0.0,43.513341876,52.539744,13.4649587651,0.0,4.83426,8.63069876512
 09/09  12:00:00,751.972343987,13.4156822937,631.339071812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,657.775142495,10.8678141513,540.9314175,0.0,43.513341876,52.539744,13.4608849726,0.0,4.83426,8.62662497256
 09/09  14:00:00,769.111477903,33.8582771529,628.208808166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,567.373832411,12.3387528391,449.452153718,0.0,43.513341876,52.539744,13.4608459247,0.0,4.83426,8.62658592472
 09/09  16:00:00,601.988832166,10.7577908478,485.024386842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,469.102397654,9.0779545461,355.298344369,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,494.527965493,4.14437600851,385.254386908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,372.412967176,2.79782140895,253.594282923,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,301.573923816,1.97926258768,178.511670071,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,275.392634493,1.55896669591,153.348461225,0.0,43.513341876,52.539744,22.249084592,0.0,4.83426,17.414824592
 09/09  22:00:00,190.797472386,0.702233665898,70.9615724671,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,119.143460219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.33887633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.358220967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.377837027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.399396043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.994809641,0.0,0.0,0.0,43.513341876,52.539744,13.4418309108,0.0,4.83426,8.60757091084
 09/10  05:00:00,118.963588036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,115.922189011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.814246965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,280.76656902,1.12012377566,176.927559849,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,537.204736866,7.33459333874,423.600632564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,738.631102058,18.1142817037,613.30505528,0.0,43.513341876,52.539744,13.4989981734,0.0,4.83426,8.66473817337
 09/10  11:00:00,722.265161584,16.2167106796,598.165459493,0.0,43.513341876,52.539744,13.4650771949,0.0,4.83426,8.63081719493
 09/10  12:00:00,774.222429825,17.7053818203,649.382209927,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  13:00:00,773.029140871,32.910371599,633.486838657,0.0,43.513341876,52.539744,13.4650635602,0.0,4.83426,8.63080356024
 09/10  14:00:00,832.691941467,40.6984339919,685.138159273,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,810.347539407,45.6742986239,658.18911523,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,872.748293091,55.694180166,710.267040237,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,782.552352334,39.3075761701,636.832265603,0.0,43.513341876,52.539744,13.44067031,0.0,4.83426,8.60641031004
 09/10  18:00:00,797.937489675,48.8887997653,642.431612531,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,704.580361158,32.8645120977,553.107340464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,697.666304991,21.3374584421,551.591874354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,669.908585241,20.0582752393,525.670547489,0.0,43.513341876,52.539744,22.2502957117,0.0,4.83426,17.4160357117
 09/10  22:00:00,583.770628404,3.97746170896,456.737031276,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,557.047019852,3.77910349665,429.576859577,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,477.080644948,2.97853217299,352.023289606,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,397.588693549,2.24689255696,274.043167437,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,385.450851287,2.17044787196,262.087908561,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,149.759376601,0.23456233767,30.7870445122,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,320.755697365,1.58670828731,198.057716386,0.0,43.513341876,52.539744,13.4458980476,0.0,4.83426,8.61163804764
 09/11  05:00:00,118.909976592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  06:00:00,835.444933753,76.1713938597,633.277529665,0.0,43.513341876,53.238744,4.86431977263,0.0100597726283,4.83426,0.02
 09/11  07:00:00,994.637731752,75.7228694531,631.036200626,0.0,220.879908,53.238744,13.5391183363,0.0,4.83426,8.70485833628
 09/11  08:00:00,1135.73748573,86.0178662062,668.134902154,0.0,220.879908,145.652643033,53.6178987206,0.0,36.25695,17.3609487206
 09/11  09:00:00,1196.52782942,89.6980568139,723.464143801,0.0,220.879908,145.652643033,44.9472960598,0.0,36.25695,8.6903460598
 09/11  10:00:00,1253.01343472,94.242726699,768.241658241,0.0,220.879908,151.653867033,57.0334384306,0.0,48.3426,8.69083843064
 09/11  11:00:00,1282.30208979,97.9579699018,792.941993755,0.0,220.879908,151.653867033,65.704115126,0.0,48.3426,17.361515126
 09/11  12:00:00,1289.55469798,100.525306286,798.28409498,0.0,220.879908,151.653867033,57.0334310861,0.0,48.3426,8.69083108615
 09/11  13:00:00,1298.5553411,103.047175318,810.637170024,0.0,220.879908,145.652643033,32.8611757049,0.0,24.1713,8.68987570494
 09/11  14:00:00,1301.42197573,105.839128766,810.861577994,0.0,220.879908,145.652643033,32.8616402173,0.0,24.1713,8.69034021731
 09/11  15:00:00,1297.99245906,107.871443921,812.891031697,0.0,220.879908,137.835547516,22.1951798162,0.0,4.83426,17.3609198162
 09/11  16:00:00,1295.57375981,106.858866593,816.115407322,0.0,220.879908,133.019064,22.3324363283,0.0,4.83426,17.4981763283
 09/11  17:00:00,1209.09811037,101.560616855,815.037828397,0.0,220.879908,53.238744,22.3355311995,0.0,4.83426,17.5012711995
 09/11  18:00:00,1192.21507598,96.0970171409,804.278512903,0.0,220.879908,53.238744,31.1308076013,0.0,4.83426,26.2965476013
 09/11  19:00:00,1179.43677891,89.3457809891,786.710946765,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/11  20:00:00,1157.71874933,85.0032062554,764.06107174,0.0,220.879908,53.238744,13.4808011643,0.0,4.83426,8.64654116429
 09/11  21:00:00,579.984907378,3.1650034946,454.414168181,0.0,43.513341876,52.539744,13.4810659739,0.0,4.83426,8.6468059739
 09/11  22:00:00,469.622864282,3.00629250106,344.567087868,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,304.148599115,1.63257162167,181.310073323,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  24:00:00,264.65704604,1.26039856681,143.438098712,0.0,43.513341876,52.539744,13.4459725587,0.0,4.83426,8.61171255866
 09/12  01:00:00,162.530129411,0.37183194483,43.3037920816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.362091302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.340475506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.959595203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.539457535,0.0,0.0,0.0,43.513341876,52.539744,13.4458367842,0.0,4.83426,8.61157678424
 09/12  06:00:00,806.8902712,74.7759253803,606.00101967,0.0,43.513341876,53.238744,4.87929966114,0.0250396611388,4.83426,0.02
 09/12  07:00:00,966.7501833,74.1265437028,605.836210839,0.0,220.879908,53.238744,13.5393332535,0.0,4.83426,8.70507325348
 09/12  08:00:00,1054.93966834,82.4661938181,591.993942882,0.0,220.879908,145.652643033,44.9534801096,0.0050308962367,36.25695,8.69149921337
 09/12  09:00:00,1110.59474377,85.9067979999,642.64696258,0.0,220.879908,145.652643033,53.6186749006,0.0,36.25695,17.3617249006
 09/12  10:00:00,1174.82827267,89.8972131173,695.854550846,0.0,220.879908,151.653867033,57.0334980013,0.0,48.3426,8.6908980013
 09/12  11:00:00,1212.63687777,93.3103861709,728.7818566,0.0,220.879908,151.653867033,57.032788448,0.0,48.3426,8.69018844804
 09/12  12:00:00,1223.24228946,96.1295427706,737.23433077,0.0,220.879908,151.653867033,65.7040318175,0.0,48.3426,17.3614318175
 09/12  13:00:00,1233.14987175,99.2457079181,749.726652514,0.0,220.879908,145.652643033,32.8745133347,0.0131571666489,24.1713,8.69005616801
 09/12  14:00:00,1240.15416278,102.112346295,753.828417562,0.0,220.879908,145.652643033,32.8618346007,0.0,24.1713,8.6905346007
 09/12  15:00:00,1238.04177761,104.549620792,757.211233097,0.0,220.879908,137.835547516,22.202964114,0.00752711945303,4.83426,17.3611769946
 09/12  16:00:00,1264.93787234,100.601237408,793.197811193,0.0,220.879908,133.019064,22.3352626138,0.0,4.83426,17.5010026138
 09/12  17:00:00,1175.25685823,91.4912916555,792.906876226,0.0,220.879908,53.238744,22.3335958654,0.0,4.83426,17.4993358654
 09/12  18:00:00,1166.46321633,87.3891565341,788.461663924,0.0,220.879908,53.238744,28.0340201178,0.0,4.83426,23.1997601178
 09/12  19:00:00,1166.2191499,84.3467915315,776.683378348,0.0,220.879908,53.238744,7.90531340923,0.0,4.83426,3.07105340923
 09/12  20:00:00,1156.59419781,82.3005085774,766.3827817,0.0,220.879908,53.238744,13.4811442308,0.0,4.83426,8.64688423082
 09/12  21:00:00,410.073300248,1.917247162,287.433719393,0.0,43.513341876,52.539744,13.481284968,0.0,4.83426,8.64702496796
 09/12  22:00:00,399.600502718,2.53697421699,275.582943869,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,475.870119,2.93183688525,350.049055915,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,250.221171874,0.9785143773,129.459022733,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,377.806515939,1.94598809625,254.816289727,0.0,43.513341876,52.539744,13.446013008,0.0,4.83426,8.61175300797
 09/13  02:00:00,228.043537566,0.735767641302,107.737326114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.470722888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,119.049011027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,119.010032908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,890.090270782,76.550652258,685.233929013,0.0,43.513341876,53.238744,13.4547573258,0.00874859438888,4.83426,8.6117487314
 09/13  07:00:00,1038.47782679,75.8010647787,672.892724501,0.0,220.879908,53.238744,13.5385128291,0.0,4.83426,8.70425282911
 09/13  08:00:00,1142.16975103,86.2057831144,673.45062135,0.0,220.879908,145.652643033,44.9485219116,0.0,36.25695,8.69157191159
 09/13  09:00:00,1162.67867299,89.0010914716,690.521340035,0.0,220.879908,145.652643033,53.6185319603,0.0,36.25695,17.3615819603
 09/13  10:00:00,1205.11825639,92.0909238231,723.170522173,0.0,220.879908,151.653867033,57.0342053294,0.0,48.3426,8.69160532938
 09/13  11:00:00,1240.01121063,95.9258124825,752.881140533,0.0,220.879908,151.653867033,57.0332866221,0.0,48.3426,8.69068662208
 09/13  12:00:00,1260.7655268,98.820016842,771.373929756,0.0,220.879908,151.653867033,57.0338137733,0.0,48.3426,8.6912137733
 09/13  13:00:00,1258.68993226,101.205467322,772.860800531,0.0,220.879908,145.652643033,41.5340236669,0.0,24.1713,17.3627236669
 09/13  14:00:00,1265.26373432,104.377863012,776.103236649,0.0,220.879908,145.652643033,32.8626691936,0.0,24.1713,8.69136919359
 09/13  15:00:00,1265.62684143,106.440853124,782.27510026,0.0,220.879908,137.835547516,13.5247334952,0.0,4.83426,8.69047349518
 09/13  16:00:00,1280.94259776,103.097423574,806.016464681,0.0,220.879908,133.019064,31.0745259009,0.0,4.83426,26.2402659009
 09/13  17:00:00,1184.58515135,96.3296145408,796.035275185,0.0,220.879908,53.238744,22.3349087625,0.0,4.83426,17.5006487625
 09/13  18:00:00,1172.91229935,90.9984168008,789.832738109,0.0,220.879908,53.238744,22.3734748436,0.0,4.83426,17.5392148436
 09/13  19:00:00,1182.20856629,86.5716515169,788.789395649,0.0,220.879908,53.238744,13.4869022756,0.0,4.83426,8.65264227559
 09/13  20:00:00,1174.8776791,83.7317569245,781.811264732,0.0,220.879908,53.238744,13.4813412782,0.0,4.83426,8.6470812782
 09/13  21:00:00,529.157177515,2.68850868141,404.425017793,0.0,43.513341876,52.539744,13.4812420275,0.0,4.83426,8.64698202754
 09/13  22:00:00,447.725102336,2.81512241622,322.993366065,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,387.542013192,2.23873235116,263.288131783,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,473.526257299,2.92532012912,348.372055614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,217.729679687,0.746799856386,97.5052889107,0.0,43.513341876,52.539744,13.4460521107,0.0,4.83426,8.61179211073
 09/14  02:00:00,165.624610366,0.37183194483,46.3221000617,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.434548135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.994916606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.95147198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,855.850500866,76.1738422185,653.020025754,0.0,43.513341876,53.238744,4.86363422777,0.00937422777168,4.83426,0.02
 09/14  07:00:00,1007.7037105,75.4869497613,643.838830245,0.0,220.879908,53.238744,22.2257079984,0.0,4.83426,17.3914479984
 09/14  08:00:00,1121.61644903,85.5725952838,654.463415322,0.0,220.879908,145.652643033,44.9489658765,0.0,36.25695,8.69201587649
 09/14  09:00:00,1155.32235538,88.3966189394,684.325536975,0.0,220.879908,145.652643033,53.619484001,0.0,36.25695,17.362534001
 09/14  10:00:00,1204.00637291,92.2712579531,722.446557674,0.0,220.879908,151.653867033,57.0339739822,0.0,48.3426,8.6913739822
 09/14  11:00:00,1239.72590326,96.1178483886,753.152649514,0.0,220.879908,151.653867033,57.0345499749,0.0,48.3426,8.69194997489
 09/14  12:00:00,1248.36329043,98.8143341399,759.516219772,0.0,220.879908,151.653867033,57.0336534805,0.0,48.3426,8.69105348051
 09/14  13:00:00,1236.83102793,101.166893634,751.394696334,0.0,220.879908,145.652643033,41.548265037,0.0157598200362,24.1713,17.361205217
 09/14  14:00:00,1250.46159207,104.149404147,761.894200209,0.0,220.879908,145.652643033,32.8625761157,0.0,24.1713,8.69127611575
 09/14  15:00:00,1267.93756032,105.639670968,785.722595478,0.0,220.879908,137.835547516,13.5261131766,0.0,4.83426,8.69185317658
 09/14  16:00:00,1270.01692074,99.5875370787,799.588970268,0.0,220.879908,133.019064,31.0810413203,0.0,4.83426,26.2467813203
 09/14  17:00:00,1156.63430526,92.0183824373,774.408186536,0.0,220.879908,53.238744,22.3388954952,0.0,4.83426,17.5046354952
 09/14  18:00:00,1140.48411069,87.1768707196,762.994689556,0.0,220.879908,53.238744,22.3745441713,0.0,4.83426,17.5402841713
 09/14  19:00:00,1116.19614042,83.2594292652,727.706343155,0.0,220.879908,53.238744,13.4877253956,0.0,4.83426,8.65346539559
 09/14  20:00:00,1091.35178854,80.8757693422,703.093386134,0.0,220.879908,53.238744,13.4813056295,0.0,4.83426,8.64704562954
 09/14  21:00:00,330.902091627,1.19930451561,209.55191798,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,273.121641904,1.11879306777,152.263635794,0.0,43.513341876,52.539744,13.4605652579,0.0,4.83426,8.6263052579
 09/14  23:00:00,207.234242673,0.743663889661,86.3745233111,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,249.329502308,1.11886177269,128.451582851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.37042019,0.0,0.0,0.0,43.513341876,52.539744,13.446030229,0.0,4.83426,8.61177022898
 09/15  02:00:00,118.364897703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.361728175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,121.06593904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  05:00:00,120.668386052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,833.376141984,75.2013957958,629.091704184,0.0,43.513341876,53.238744,4.86274841283,0.00848841283366,4.83426,0.02
 09/15  07:00:00,989.394393321,74.58362872,628.009595406,0.0,220.879908,53.238744,22.2263955414,0.0,4.83426,17.3921355414
 09/15  08:00:00,1094.9120512,83.5125574449,631.596448899,0.0,220.879908,145.652643033,44.9492883027,0.0,36.25695,8.69233830272
 09/15  09:00:00,1129.3005891,86.6733615128,661.960721871,0.0,220.879908,145.652643033,53.6202000785,0.0,36.25695,17.3632500785
 09/15  10:00:00,1158.91224857,90.0352124253,681.415808445,0.0,220.879908,151.653867033,57.0343724381,0.0,48.3426,8.69177243808
 09/15  11:00:00,1183.88123799,92.2392374884,703.324792603,0.0,220.879908,151.653867033,57.0349797514,0.0,48.3426,8.69237975136
 09/15  12:00:00,1196.03535692,95.2649531614,713.606063327,0.0,220.879908,151.653867033,57.0341008318,0.0,48.3426,8.69150083176
 09/15  13:00:00,1175.63152743,96.8680209421,696.944581923,0.0,220.879908,145.652643033,41.5475019065,0.0127270503295,24.1713,17.3634748562
 09/15  14:00:00,1133.16875354,97.4986676974,653.52284004,0.0,220.879908,145.652643033,32.8631094944,0.0,24.1713,8.69180949435
 09/15  15:00:00,1140.51604936,98.979026317,666.882098318,0.0,220.879908,137.835547516,13.5451120465,0.0184320317984,4.83426,8.69242001468
 09/15  16:00:00,1211.81144674,92.9810294463,749.006985425,0.0,220.879908,133.019064,31.0837781295,0.0,4.83426,26.2495181295
 09/15  17:00:00,1124.59190523,85.122480056,750.230397432,0.0,220.879908,53.238744,22.3380238626,0.0,4.83426,17.5037638626
 09/15  18:00:00,1114.86205977,82.7261131464,743.460085494,0.0,220.879908,53.238744,22.3766735999,0.0,4.83426,17.5424135999
 09/15  19:00:00,1111.98556132,80.1640016358,728.683818572,0.0,220.879908,53.238744,13.4874636342,0.0,4.83426,8.65320363421
 09/15  20:00:00,1104.23815414,78.6861478638,719.484554894,0.0,220.879908,53.238744,13.4811412952,0.0,4.83426,8.64688129516
 09/15  21:00:00,273.64470523,0.929579862076,153.330134352,0.0,43.513341876,52.539744,13.481710318,0.0,4.83426,8.64745031797
 09/15  22:00:00,277.085198993,1.11890901266,156.220175315,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  23:00:00,119.256234365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.403213777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.402529253,0.0,0.0,0.0,43.513341876,52.539744,13.4418828087,0.0,4.83426,8.60762280872
 09/16  02:00:00,118.401626764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.402343906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.972846199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.942835509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,118.902285946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.762286803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.766934131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,318.318378966,1.35466265637,213.966002719,0.0,43.513341876,52.539744,13.4461045078,0.0,4.83426,8.61184450784
 09/16  10:00:00,544.190990355,5.38003151001,433.195609085,0.0,43.513341876,52.539744,13.5024089996,0.0,4.83426,8.66814899962
 09/16  11:00:00,572.994547578,8.98046280255,457.439608241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,613.41500785,8.77180230788,498.184841237,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,616.459460038,11.8833499545,498.451175659,0.0,43.513341876,52.539744,13.4615531651,0.0,4.83426,8.62729316512
 09/16  14:00:00,691.41360315,11.0728774391,573.499536793,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,630.347386532,12.3994634586,511.888566065,0.0,43.513341876,52.539744,13.461600405,0.0,4.83426,8.62734040497
 09/16  16:00:00,681.297614933,10.0890368496,564.508125217,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,612.105743615,11.0024052898,495.284519284,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,637.651940615,9.11855019838,522.422624757,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,486.82164157,5.07833609122,361.77703476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,442.579466194,3.12110680871,316.966885229,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,414.627002101,2.77942791136,289.91767719,0.0,43.513341876,52.539744,22.2558244283,0.0,4.83426,17.4215644283
 09/16  22:00:00,443.707590561,3.04890470887,318.735086009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,119.145240009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.319691181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,118.312261948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.304517743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.295450227,0.0,0.0,0.0,43.513341876,52.539744,13.4419660787,0.0,4.83426,8.60770607865
 09/17  04:00:00,118.822752526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.765727958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,118.700556768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.612377584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.688574008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,213.456457461,1.91407230369,109.441501288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,477.748225294,11.3661875319,361.517849408,0.0,43.513341876,52.539744,13.5026542977,0.0,4.83426,8.6683942977
 09/17  11:00:00,576.101395231,11.1317899635,458.526438304,0.0,43.513341876,52.539744,13.4646050626,0.0,4.83426,8.6303450626
 09/17  12:00:00,601.279804076,12.8220284026,482.859087695,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,655.329211229,11.8289435118,537.625206013,0.0,43.513341876,52.539744,13.4659148038,0.0,4.83426,8.63165480377
 09/17  14:00:00,665.994323246,13.3465074785,546.987507601,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,737.910014718,26.7710936856,605.142348712,0.0,43.513341876,52.539744,13.4616703238,0.0,4.83426,8.62741032377
 09/17  16:00:00,743.005221027,38.306055252,598.87968328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,747.066361808,39.7329917613,601.298041779,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,668.599401014,35.5584085537,527.447165261,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,636.349956275,22.4044973413,492.708708122,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,540.702223772,4.6175223979,412.451093668,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,471.615682104,3.94157961686,345.041377103,0.0,43.513341876,52.539744,22.2563936036,0.0,4.83426,17.4221336036
 09/17  22:00:00,401.549425727,3.29004329197,276.733534467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
