Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  23:00:00,318.310438251,2.4035481452,194.480613345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,136.073256418,0.228867939578,17.3058691788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.321406147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.304751137,0.0,0.0,0.0,43.513341876,52.539744,13.4461448151,0.0,4.83426,8.61188481512
 09/18  03:00:00,118.287777188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.802505216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.746723844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,509.02036354,74.4373567146,310.686459317,0.0,43.513341876,53.238744,4.91073064591,0.0564706459087,4.83426,0.02
 09/18  07:00:00,585.625050337,73.9384161871,227.983881503,0.0,220.879908,53.238744,22.2293348771,0.0,4.83426,17.3950748771
 09/18  08:00:00,895.638789229,81.2013003563,437.731276336,0.0,220.879908,145.652643033,53.7318445949,0.00501298069781,36.25695,17.4698816142
 09/18  09:00:00,1135.17255569,84.3439496674,673.887141404,0.0,220.879908,145.652643033,62.6175862557,0.0,36.25695,26.3606362557
 09/18  10:00:00,1192.82455723,88.2346009446,720.596344609,0.0,220.879908,151.653867033,71.3800682302,0.0,48.3426,23.0374682302
 09/18  11:00:00,1242.94500989,92.4867327564,764.930458307,0.0,220.879908,151.653867033,78.1248364012,0.0,48.3426,29.7822364012
 09/18  12:00:00,1265.14905434,95.6989206323,784.679470158,0.0,220.879908,151.653867033,74.8290142635,0.0,48.3426,26.4864142635
 09/18  13:00:00,1271.70291214,98.6390328578,793.760256381,0.0,220.879908,145.652643033,50.6798622397,0.0,24.1713,26.5085622397
 09/18  14:00:00,1287.65665382,102.44114458,805.44792198,0.0,220.879908,145.652643033,50.5395549521,0.0,24.1713,26.3682549521
 09/18  15:00:00,1293.09243771,105.667441226,814.690957091,0.0,220.879908,137.835547516,31.2442798687,0.0185861497716,4.83426,26.391433719
 09/18  16:00:00,1328.35291282,103.375900378,856.220074207,0.0,220.879908,133.019064,22.354729618,0.0104113942915,4.83426,17.5100582237
 09/18  17:00:00,1232.41800815,98.1442969233,845.904343444,0.0,220.879908,53.238744,31.0876786131,0.0,4.83426,26.2534186131
 09/18  18:00:00,1215.89662695,93.4538226674,834.982656707,0.0,220.879908,53.238744,22.3818006977,0.0,4.83426,17.5475406977
 09/18  19:00:00,1203.2391812,87.3496174421,813.683625341,0.0,220.879908,53.238744,13.4877759008,0.0,4.83426,8.65351590077
 09/18  20:00:00,1181.76371267,83.6724433691,793.561936174,0.0,220.879908,53.238744,13.4821202099,0.0,4.83426,8.64786020994
 09/18  21:00:00,463.454184498,2.80056365811,339.180327905,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  22:00:00,302.205347337,2.0093736097,179.950149846,0.0,43.513341876,52.539744,13.4610090062,0.0,4.83426,8.62674900621
 09/18  23:00:00,344.971146573,2.63844483519,220.611588588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,150.384557999,0.37183194483,31.2621599978,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.372316051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.344369243,0.0,0.0,0.0,43.513341876,52.539744,13.4461317089,0.0,4.83426,8.61187170892
 09/19  03:00:00,118.316610614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.895839488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.462005606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,551.531801391,74.3412381129,352.351576213,0.0,43.513341876,53.238744,9.66300929934,4.80874929934,4.83426,0.02
 09/19  07:00:00,590.548684962,73.6295868917,233.674302619,0.0,220.879908,53.238744,37.8299940645,15.5999212155,4.83426,17.395812849
 09/19  08:00:00,967.356934433,80.6570867642,509.526712393,0.0,220.879908,145.652643033,53.7332993231,0.00481985303351,36.25695,17.4715294701
 09/19  09:00:00,1098.3638192,84.1100253198,635.588071634,0.0,220.879908,145.652643033,62.620969433,0.0,36.25695,26.364019433
 09/19  10:00:00,1144.88452332,88.1802291761,670.984228725,0.0,220.879908,151.653867033,74.7231904689,0.0,48.3426,26.3805904689
 09/19  11:00:00,1177.20558483,92.1915937889,698.058420158,0.0,220.879908,151.653867033,74.7823143781,0.0,48.3426,26.4397143781
 09/19  12:00:00,1195.22732796,94.6527576297,714.4036581,0.0,220.879908,151.653867033,74.833919249,0.0,48.3426,26.491319249
 09/19  13:00:00,1192.17460699,97.1568129216,714.829847603,0.0,220.879908,145.652643033,50.6965252115,0.00909488837954,24.1713,26.5161303231
 09/19  14:00:00,1207.19611181,99.9634509742,727.135492601,0.0,220.879908,145.652643033,50.5441790988,0.0,24.1713,26.3728790988
 09/19  15:00:00,1213.65123492,102.521255113,738.81040553,0.0,220.879908,137.835547516,31.2498544893,0.0193943838168,4.83426,26.3962001055
 09/19  16:00:00,1236.68996585,98.011039548,771.71187125,0.0,220.879908,133.019064,31.1019914707,0.0109992829427,4.83426,26.2567321878
 09/19  17:00:00,1144.75599609,90.4921349784,767.596746127,0.0,220.879908,53.238744,22.3455728215,0.0,4.83426,17.5113128215
 09/19  18:00:00,1131.1392431,85.44853035,759.24931917,0.0,220.879908,53.238744,22.3824865719,0.0,4.83426,17.5482265719
 09/19  19:00:00,1117.0196996,81.7751649769,734.304050594,0.0,220.879908,53.238744,13.4881186596,0.0,4.83426,8.6538586596
 09/19  20:00:00,1100.91993286,79.6587244275,717.559285441,0.0,220.879908,53.238744,13.4818005611,0.0,4.83426,8.6475405611
 09/19  21:00:00,266.859176835,1.11831951537,146.284036056,0.0,43.513341876,52.539744,13.4820880384,0.0,4.83426,8.64782803844
 09/19  22:00:00,243.156133592,1.11837056502,122.483474357,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  23:00:00,196.972655521,0.746482854491,76.1588780016,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,154.098271943,0.37183194483,34.9794269467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.342893417,0.0,0.0,0.0,43.513341876,52.539744,13.4462500268,0.0,4.83426,8.61199002676
 09/20  02:00:00,118.335717805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.331283017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.868083812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.827311457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,724.965306021,74.7280507394,524.535175633,0.0,43.513341876,53.238744,13.4574419964,0.0112094611623,4.83426,8.61197253528
 09/20  07:00:00,736.745942874,73.8421431448,378.589664527,0.0,220.879908,53.238744,13.5417798587,0.0,4.83426,8.7075198587
 09/20  08:00:00,966.668937095,80.9506822322,508.765099069,0.0,220.879908,145.652643033,53.728599138,0.0,36.25695,17.471649138
 09/20  09:00:00,1085.94415468,84.0828157055,623.874782707,0.0,220.879908,145.652643033,62.623188201,0.0,36.25695,26.366238201
 09/20  10:00:00,1133.35190415,88.0858105077,660.082251726,0.0,220.879908,151.653867033,74.7296601688,0.0,48.3426,26.3870601688
 09/20  11:00:00,1170.55707916,91.9274737092,692.27205462,0.0,220.879908,151.653867033,74.7898007386,0.0,48.3426,26.4472007386
 09/20  12:00:00,1184.57782552,94.8321368461,704.341441513,0.0,220.879908,151.653867033,74.8336938033,0.0,48.3426,26.4910938033
 09/20  13:00:00,1189.34086113,97.6885287593,711.974514031,0.0,220.879908,145.652643033,59.5331876975,0.0113684329921,24.1713,35.3505192645
 09/20  14:00:00,1200.87968576,100.9167077,719.781258078,0.0,220.879908,145.652643033,50.5410405633,0.0,24.1713,26.3697405633
 09/20  15:00:00,1206.01382681,103.519081991,729.562442449,0.0,220.879908,137.835547516,22.4564381229,0.0189956924134,4.83426,17.6031824305
 09/20  16:00:00,1234.04682039,99.1054490854,767.2330386,0.0,220.879908,133.019064,31.1050181676,0.0109963203393,4.83426,26.2597618473
 09/20  17:00:00,1142.36643541,91.2569645721,763.919574145,0.0,220.879908,53.238744,22.3456897739,0.0,4.83426,17.5114297739
 09/20  18:00:00,1131.97455869,86.1877579702,758.813968246,0.0,220.879908,53.238744,31.1505630128,0.0,4.83426,26.3163030128
 09/20  19:00:00,1096.68175611,81.9248641694,709.472494212,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/20  20:00:00,1056.08793022,79.3941765579,671.532356934,0.0,220.879908,53.238744,13.4823940138,0.0,4.83426,8.64813401382
 09/20  21:00:00,254.587050163,1.00808522319,133.877248203,0.0,43.513341876,52.539744,13.482304591,0.0,4.83426,8.64804459103
 09/20  22:00:00,212.272449317,0.743663889661,92.3663600936,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  23:00:00,240.529872168,1.11866952633,118.951253906,0.0,43.513341876,52.539744,13.4548253695,0.0,4.83426,8.62056536953
 09/20  24:00:00,118.299554299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.292004841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,118.286332858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.281057514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.806364444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.76722396,0.0,0.0,0.0,43.513341876,52.539744,13.4462552122,0.0,4.83426,8.6119952122
 09/21  06:00:00,801.194835211,74.2431492274,599.617885986,0.0,43.513341876,53.238744,4.87507911616,0.020819116161,4.83426,0.02
 09/21  07:00:00,960.13536097,73.6533620592,600.309322374,0.0,220.879908,53.238744,13.5425926755,0.0,4.83426,8.70833267548
 09/21  08:00:00,1066.40935159,80.6583494009,606.637252179,0.0,220.879908,145.652643033,53.7302981613,0.0,36.25695,17.4733481613
 09/21  09:00:00,1091.83165439,83.9305349174,627.797036759,0.0,220.879908,145.652643033,62.6268957146,0.0,36.25695,26.3699457146
 09/21  10:00:00,1127.34752133,87.6603301516,652.610603957,0.0,220.879908,151.653867033,74.7311946179,0.0,48.3426,26.3885946179
 09/21  11:00:00,1168.18218162,91.323839208,688.13155766,0.0,220.879908,151.653867033,74.7885919941,0.0,48.3426,26.4459919941
 09/21  12:00:00,1202.01784573,94.5189748449,719.301620697,0.0,220.879908,151.653867033,83.6615667511,0.0,48.3426,35.3189667511
 09/21  13:00:00,1203.07127782,96.9875326323,723.944164118,0.0,220.879908,145.652643033,50.7094077223,0.0183620125408,24.1713,26.5197457098
 09/21  14:00:00,1222.08323475,100.343962562,739.23039803,0.0,220.879908,145.652643033,50.5443327232,0.0,24.1713,26.3730327232
 09/21  15:00:00,1240.5657229,103.22466844,762.537338204,0.0,220.879908,137.835547516,31.2573138882,0.0188116478381,4.83426,26.4042422403
 09/21  16:00:00,1264.52194557,99.650063548,795.379778164,0.0,220.879908,133.019064,22.3610906451,0.0111759411103,4.83426,17.515654704
 09/21  17:00:00,1155.74009398,92.7479785436,773.889151524,0.0,220.879908,53.238744,31.09470333,0.0,4.83426,26.26044333
 09/21  18:00:00,1136.16872795,87.5708504198,759.987395452,0.0,220.879908,53.238744,22.3874963901,0.0,4.83426,17.5532363901
 09/21  19:00:00,1135.67378484,82.8331523997,746.570972835,0.0,220.879908,53.238744,13.4883907191,0.0,4.83426,8.65413071909
 09/21  20:00:00,1120.69500149,80.461313723,734.445516763,0.0,220.879908,53.238744,13.4826336025,0.0,4.83426,8.64837360251
 09/21  21:00:00,300.22688096,1.11925945772,179.121989639,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  22:00:00,264.036912467,1.11977609585,143.248674023,0.0,43.513341876,52.539744,13.4612511087,0.0,4.83426,8.62699110866
 09/21  23:00:00,247.327379835,1.11878690701,125.658043809,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,118.368986558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.352105502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.337187847,0.0,0.0,0.0,43.513341876,52.539744,13.4462016405,0.0,4.83426,8.61194164051
 09/22  03:00:00,118.324428949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,120.958499584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.543600836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,809.263105304,74.6218206421,606.395794012,0.0,43.513341876,53.238744,4.90557014753,0.0513101475343,4.83426,0.02
 09/22  07:00:00,969.067327343,73.8726021753,608.732040046,0.0,220.879908,53.238744,22.2324652942,0.0,4.83426,17.3982052942
 09/22  08:00:00,1070.83019762,81.9269798713,609.0520081,0.0,220.879908,145.652643033,53.7356128578,0.00499575295891,36.25695,17.4736671048
 09/22  09:00:00,1109.7143436,85.1692243754,643.733729812,0.0,220.879908,145.652643033,62.6279410829,0.0,36.25695,26.3709910829
 09/22  10:00:00,1146.19853734,88.0882560418,670.422546394,0.0,220.879908,151.653867033,74.7311132401,0.0,48.3426,26.3885132401
 09/22  11:00:00,1173.54435161,90.3675473917,694.406278205,0.0,220.879908,151.653867033,74.7917348618,0.0,48.3426,26.4491348618
 09/22  12:00:00,1185.41924772,90.817127857,706.877506369,0.0,220.879908,151.653867033,74.8409199477,0.0,48.3426,26.4983199477
 09/22  13:00:00,1184.73639892,94.5830215242,708.322309205,0.0,220.879908,145.652643033,59.5439339367,0.0110970898968,24.1713,35.3615368468
 09/22  14:00:00,1202.26137806,97.5514306696,722.598381323,0.0,220.879908,145.652643033,41.7598513899,0.0,24.1713,17.5885513899
 09/22  15:00:00,1228.76893245,99.4840983158,754.271884977,0.0,220.879908,137.835547516,31.2600860243,0.0179225793883,4.83426,26.4079034449
 09/22  16:00:00,1259.36928885,95.5717189587,794.03940664,0.0,220.879908,133.019064,31.1088028211,0.0112184270622,4.83426,26.263324394
 09/22  17:00:00,1153.3878046,87.9107220737,776.570531119,0.0,220.879908,53.238744,22.3482848655,0.0,4.83426,17.5140248655
 09/22  18:00:00,1144.68014713,84.2702462161,771.807185709,0.0,220.879908,53.238744,31.1553282007,0.0,4.83426,26.3210682007
 09/22  19:00:00,1142.0801681,81.1132387946,754.818804142,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/22  20:00:00,1116.42292004,79.2561479536,731.437720269,0.0,220.879908,53.238744,13.4827938238,0.0,4.83426,8.64853382381
 09/22  21:00:00,266.702451495,0.929579862076,146.437228545,0.0,43.513341876,52.539744,13.4828982931,0.0,4.83426,8.64863829311
 09/22  22:00:00,262.740509258,1.11897603667,141.982129519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,119.196680596,0.0,0.0,0.0,43.513341876,52.539744,13.4547650868,0.0,4.83426,8.62050508683
 09/22  24:00:00,118.30202147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,118.269958951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,118.238784195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.20903283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.678005781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.609768026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,118.55041775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.429219347,0.0,0.0,0.0,43.513341876,52.539744,13.4420073125,0.0,4.83426,8.60774731254
 09/23  08:00:00,100.463928058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.55887587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.62420295,0.0,0.0,0.0,43.513341876,52.539744,13.5038770372,0.0,4.83426,8.66961703719
 09/23  11:00:00,226.543605922,1.39218431884,122.294173973,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,405.407127093,3.85076955802,297.320584588,0.0,43.513341876,52.539744,13.4649056053,0.0,4.83426,8.63064560533
 09/23  13:00:00,431.39760119,8.28138544399,318.588623823,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,459.361009865,9.18757152579,345.49787927,0.0,43.513341876,52.539744,13.4624061353,0.0,4.83426,8.6281461353
 09/23  15:00:00,523.710279472,10.3406889329,408.043611199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  16:00:00,499.538898517,9.3916355199,385.1476613,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,495.0084483,7.83638039874,382.152512757,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,343.616766659,3.1456064248,236.972972107,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,228.176053748,1.53284259697,106.35874384,0.0,43.513341876,52.539744,13.4421233677,0.0,4.83426,8.60786336774
 09/23  20:00:00,118.794637282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.545743368,0.0,0.0,0.0,43.513341876,52.539744,13.5572221101,0.0,4.83426,8.72296211012
 09/23  22:00:00,118.134585687,0.0,0.0,0.0,43.513341876,52.539744,13.4421049906,0.0,4.83426,8.60784499062
 09/23  23:00:00,118.958628609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,118.103019924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,118.095831886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,118.09051286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,118.08472441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.559456749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.522947856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.495087016,0.0,0.0,0.0,43.513341876,52.539744,13.4420940435,0.0,4.83426,8.60783404351
 09/24  07:00:00,100.425453423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.471690612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.643264601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.803416539,0.0,0.0,0.0,43.513341876,52.539744,13.5038361655,0.0,4.83426,8.66957616552
 09/24  11:00:00,312.277073997,2.5333172792,205.815403686,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,408.349172145,9.55829329486,294.850932285,0.0,43.513341876,52.539744,13.4668301459,0.0,4.83426,8.6325701459
 09/24  13:00:00,560.598672415,11.420255786,443.681927904,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  14:00:00,500.593950429,9.42802956092,386.299163871,0.0,43.513341876,52.539744,13.4624785604,0.0,4.83426,8.62821856037
 09/24  15:00:00,625.425691271,11.5990646894,507.747602317,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,520.426824201,9.54487941866,405.916065255,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,602.811342166,9.37481882813,487.616655736,0.0,43.513341876,52.539744,13.4421171099,0.0,4.83426,8.60785710991
 09/24  18:00:00,418.835512657,3.69176737972,311.055791566,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,349.3669203,2.8012532405,224.896764201,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,339.212083848,2.82160775691,214.833115132,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.7028175,0.0,0.0,0.0,43.513341876,52.539744,22.2631294812,0.0,4.83426,17.4288694812
 09/24  22:00:00,118.258126935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,119.059206027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,118.221499465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.215082781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,118.208560799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.198098014,0.0,0.0,0.0,43.513341876,52.539744,13.4463381786,0.0,4.83426,8.61207817857
 09/25  04:00:00,118.703439586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.661629575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,438.367848603,73.6779853181,241.596500636,0.0,43.513341876,53.238744,27.2673264542,22.4130664542,4.83426,0.02
 09/25  07:00:00,534.245135387,73.3197705874,178.259473173,0.0,220.879908,53.238744,43.5173782493,21.2820144329,4.83426,17.4011038163
 09/25  08:00:00,825.299183043,77.9786569946,371.037188009,0.0,220.879908,145.652643033,53.740427164,0.00515762279748,36.25695,17.4783195412
 09/25  09:00:00,1130.98271063,80.9971930917,671.961538291,0.0,220.879908,145.652643033,62.6337873007,0.0,36.25695,26.3768373007
 09/25  10:00:00,1193.62474735,85.203884178,723.435256755,0.0,220.879908,151.653867033,74.7377480294,0.0,48.3426,26.3951480294
 09/25  11:00:00,1215.3161214,89.3596353555,740.092879268,0.0,220.879908,151.653867033,74.7997212264,0.0,48.3426,26.4571212264
 09/25  12:00:00,1224.0166242,92.6852931746,746.304940267,0.0,220.879908,151.653867033,74.8503507528,0.0,48.3426,26.5077507528
 09/25  13:00:00,1216.5663865,95.3283690904,742.088955626,0.0,220.879908,145.652643033,59.5559448139,0.0120726343086,24.1713,35.3725721796
 09/25  14:00:00,1215.71843907,97.8866407429,738.746661388,0.0,220.879908,145.652643033,50.5538023346,0.0,24.1713,26.3825023346
 09/25  15:00:00,1216.28549226,99.9503123823,745.07580936,0.0,220.879908,137.835547516,31.2615096698,0.0189676588274,4.83426,26.4082820109
 09/25  16:00:00,1228.73527779,93.9484016364,769.070864396,0.0,220.879908,133.019064,22.364631219,0.0115657234128,4.83426,17.5188054956
 09/25  17:00:00,1118.87206153,85.700673339,748.125671262,0.0,220.879908,53.238744,22.3527848178,0.0,4.83426,17.5185248178
 09/25  18:00:00,1089.58418782,81.2446359743,723.711385537,0.0,220.879908,53.238744,31.1643940626,0.0,4.83426,26.3301340626
 09/25  19:00:00,1033.2514651,78.4932947147,652.04520113,0.0,220.879908,53.238744,13.4897077031,0.0,4.83426,8.6554477031
 09/25  20:00:00,913.434777978,77.1356526682,533.834117305,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/25  21:00:00,118.558720605,0.0,0.0,0.0,43.513341876,52.539744,13.4835243008,0.0,4.83426,8.64926430078
 09/25  22:00:00,118.213538129,0.0,0.0,0.0,43.513341876,52.539744,13.4614569556,0.0,4.83426,8.6271969556
 09/25  23:00:00,119.113567211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.233537337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,118.227792585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.217081374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,118.208969499,0.0,0.0,0.0,43.513341876,52.539744,13.4464111412,0.0,4.83426,8.61215114125
 09/26  04:00:00,120.716733744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,120.328816992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,451.781370161,73.607739559,254.05942693,0.0,43.513341876,53.238744,38.1752175859,33.3209575859,4.83426,0.02
 09/26  07:00:00,508.028016803,73.2273132079,152.336070352,0.0,220.879908,53.238744,80.1053698383,57.868474003,4.83426,17.4026358353
 09/26  08:00:00,731.232419753,77.6322933188,277.727569636,0.0,220.879908,145.652643033,53.7420085033,0.00481598340972,36.25695,17.4802425199
 09/26  09:00:00,993.963843601,80.8288336629,536.064244512,0.0,220.879908,145.652643033,62.6375164756,0.0,36.25695,26.3805664756
 09/26  10:00:00,1148.92787443,84.5632707992,680.270554881,0.0,220.879908,151.653867033,74.7418789936,0.0,48.3426,26.3992789936
 09/26  11:00:00,1183.74861769,88.6219908375,709.303721355,0.0,220.879908,151.653867033,74.8045971812,0.0,48.3426,26.4619971812
 09/26  12:00:00,1200.29047163,92.2105388747,722.584124785,0.0,220.879908,151.653867033,74.8515379421,0.0,48.3426,26.5089379421
 09/26  13:00:00,1207.41909762,95.2909962724,732.286116317,0.0,220.879908,145.652643033,59.5602126576,0.0117680039433,24.1713,35.3771446536
 09/26  14:00:00,1221.91920226,98.6936500357,743.228185017,0.0,220.879908,145.652643033,50.5589851631,0.0,24.1713,26.3876851631
 09/26  15:00:00,1229.53148079,101.634903167,755.62019538,0.0,220.879908,137.835547516,31.2669096098,0.0187937280189,4.83426,26.4138558817
 09/26  16:00:00,1250.05059433,97.0346674587,785.899441268,0.0,220.879908,133.019064,22.3679480658,0.0112506646697,4.83426,17.5224374012
 09/26  17:00:00,1148.19171053,89.6098989717,771.767317472,0.0,220.879908,53.238744,22.3563910737,0.0,4.83426,17.5221310737
 09/26  18:00:00,1131.32001008,84.4867905095,760.508392984,0.0,220.879908,53.238744,31.1674065817,0.0,4.83426,26.3331465817
 09/26  19:00:00,1117.92015571,80.7420061808,733.318520441,0.0,220.879908,53.238744,13.4902439529,0.0,4.83426,8.65598395287
 09/26  20:00:00,1090.2222008,78.6578221283,707.824414956,0.0,220.879908,53.238744,13.4835972863,0.0,4.83426,8.64933728628
 09/26  21:00:00,235.530332816,0.929579862076,115.401709284,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  22:00:00,239.567793985,1.11871708249,118.936170367,0.0,43.513341876,52.539744,13.4614630035,0.0,4.83426,8.62720300345
 09/26  23:00:00,119.173327757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,118.274921082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,118.255757014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,118.237039181,0.0,0.0,0.0,43.513341876,52.539744,13.4464808743,0.0,4.83426,8.61222087433
 09/27  03:00:00,118.216757993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.703271007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.649024754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,614.096611828,73.6939771766,415.214519202,0.0,43.513341876,53.238744,74.4489990008,69.5947390008,4.83426,0.02
 09/27  07:00:00,680.607434649,73.2650632844,323.13810473,0.0,220.879908,53.238744,97.136691528,74.8987262496,4.83426,17.4037052783
 09/27  08:00:00,1025.54883272,78.1700781916,569.104110203,0.0,220.879908,145.652643033,53.744791097,0.00545196551825,36.25695,17.4823891315
 09/27  09:00:00,1097.16486975,82.0151867532,635.0376388,0.0,220.879908,145.652643033,62.6447151974,0.0,36.25695,26.3877651974
 09/27  10:00:00,1166.29493315,86.3280557294,692.775393011,0.0,220.879908,151.653867033,74.7490999478,0.0,48.3426,26.4064999478
 09/27  11:00:00,1217.33552535,90.9247570063,738.17905992,0.0,220.879908,151.653867033,74.8092051448,0.0,48.3426,26.4666051448
 09/27  12:00:00,1234.59570847,94.3721694455,752.987165216,0.0,220.879908,151.653867033,78.951925734,0.0,48.3426,30.609325734
 09/27  13:00:00,1246.64024652,97.5691270356,767.673513258,0.0,220.879908,145.652643033,55.4658636817,0.0144963841393,24.1713,31.2800672976
 09/27  14:00:00,1253.21089009,101.100372922,770.511167592,0.0,220.879908,145.652643033,50.560192184,0.0,24.1713,26.388892184
 09/27  15:00:00,1252.75176791,103.422937304,775.227307516,0.0,220.879908,137.835547516,31.2757385557,0.0188239435158,4.83426,26.4226546122
 09/27  16:00:00,1274.63142583,99.0774981086,806.819754823,0.0,220.879908,133.019064,22.3683229195,0.0112602505914,4.83426,17.5228026689
 09/27  17:00:00,1176.86236192,92.0608640789,796.509928427,0.0,220.879908,53.238744,31.1088184365,0.0,4.83426,26.2745584365
 09/27  18:00:00,1162.27217466,86.8462702276,786.813887458,0.0,220.879908,53.238744,22.3957523737,0.0,4.83426,17.5614923737
 09/27  19:00:00,1110.66902644,82.1560291684,722.048157015,0.0,220.879908,53.238744,13.4899778912,0.0,4.83426,8.65571789116
 09/27  20:00:00,1066.48408447,79.4657064649,681.162103104,0.0,220.879908,53.238744,13.4836667919,0.0,4.83426,8.64940679189
 09/27  21:00:00,271.508380634,0.993813084766,150.730652619,0.0,43.513341876,52.539744,13.483788686,0.0,4.83426,8.64952868605
 09/27  22:00:00,260.993458199,1.11956342647,140.232254495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,119.188149307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,118.30366308,0.0,0.0,0.0,43.513341876,52.539744,13.4465328433,0.0,4.83426,8.61227284329
 09/28  01:00:00,118.291119886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.280828913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.270461515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.784250281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.739406818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,792.444417816,74.1039732559,590.77918568,0.0,43.513341876,53.238744,14.3912632661,0.944630989487,4.83426,8.61237227664
 09/28  07:00:00,897.5020483,73.5075146354,538.114057825,0.0,220.879908,53.238744,13.5469530457,0.0,4.83426,8.71269304573
 09/28  08:00:00,1056.46925916,80.0915985942,597.153016161,0.0,220.879908,145.652643033,53.745698008,0.00491118793771,36.25695,17.4838368201
 09/28  09:00:00,1106.63845864,84.1970000722,641.544351154,0.0,220.879908,145.652643033,62.6450993348,0.0,36.25695,26.3881493348
 09/28  10:00:00,1167.7539349,88.8358074588,690.876083272,0.0,220.879908,151.653867033,74.7498990446,0.0,48.3426,26.4072990446
 09/28  11:00:00,1219.64825524,93.1515149739,737.414349152,0.0,220.879908,151.653867033,74.8127951767,0.0,48.3426,26.4701951767
 09/28  12:00:00,1252.08075381,96.5469330684,767.921879509,0.0,220.879908,151.653867033,83.6925226301,0.0,48.3426,35.3499226301
 09/28  13:00:00,1262.26373123,99.665743379,780.960138186,0.0,220.879908,145.652643033,50.7129381601,0.0,24.1713,26.5416381601
 09/28  14:00:00,1270.29491752,103.563505987,784.762439855,0.0,220.879908,145.652643033,50.5692507482,0.0,24.1713,26.3979507482
 09/28  15:00:00,1275.8400819,106.542158241,795.296920236,0.0,220.879908,137.835547516,31.2774622931,0.0188248623099,4.83426,26.4243774308
 09/28  16:00:00,1309.17170704,103.579225774,836.66504385,0.0,220.879908,133.019064,31.1235057123,0.0105742152085,4.83426,26.2786714971
 09/28  17:00:00,1208.78946086,97.5114524739,822.159971178,0.0,220.879908,53.238744,22.3593566226,0.0,4.83426,17.5250966226
 09/28  18:00:00,1171.78442428,91.6547975807,789.059699352,0.0,220.879908,53.238744,31.1718637572,0.0,4.83426,26.3376037572
 09/28  19:00:00,1142.83959682,85.5924939515,751.869929597,0.0,220.879908,53.238744,13.4903537147,0.0,4.83426,8.65609371473
 09/28  20:00:00,1114.58949706,82.1563039841,727.454764764,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/28  21:00:00,332.233568962,1.49268776278,210.450767658,0.0,43.513341876,52.539744,13.4834203312,0.0,4.83426,8.64916033125
 09/28  22:00:00,378.955559173,2.53504276776,255.366477284,0.0,43.513341876,52.539744,13.4620304319,0.0,4.83426,8.62777043188
 09/28  23:00:00,191.319240309,0.743663889661,70.5396553972,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,228.814040521,1.11850906622,108.08058486,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.313465831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.294639481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,118.27623572,0.0,0.0,0.0,43.513341876,52.539744,13.4465466866,0.0,4.83426,8.61228668663
 09/29  04:00:00,120.825660848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,120.410368913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,728.601906292,74.2135011849,527.317148548,0.0,43.513341876,53.238744,16.2738105315,11.4195505315,4.83426,0.02
 09/29  07:00:00,891.136035919,73.6694160124,531.820894713,0.0,220.879908,53.238744,24.45053724,2.20987005067,4.83426,17.4064071894
 09/29  08:00:00,1055.57511798,81.0132957562,595.200829636,0.0,220.879908,145.652643033,53.7447380519,0.00523851491945,36.25695,17.482549537
 09/29  09:00:00,1099.65920813,84.8510957301,634.279773683,0.0,220.879908,145.652643033,62.6477870594,0.0,36.25695,26.3908370594
 09/29  10:00:00,1167.78993971,89.4309027355,691.065951314,0.0,220.879908,151.653867033,74.7531445129,0.0,48.3426,26.4105445129
 09/29  11:00:00,1227.9315983,94.0477049508,745.416313641,0.0,220.879908,151.653867033,74.8179546083,0.0,48.3426,26.4753546083
 09/29  12:00:00,1266.92249336,97.4698831775,781.626323894,0.0,220.879908,151.653867033,74.8613680259,0.0,48.3426,26.5187680259
 09/29  13:00:00,1268.31524426,100.329237047,786.042422024,0.0,220.879908,145.652643033,59.5648590016,0.0,24.1713,35.3935590016
 09/29  14:00:00,1288.17060917,103.812340882,802.467470026,0.0,220.879908,145.652643033,50.5630979835,0.0,24.1713,26.3917979835
 09/29  15:00:00,1305.65502213,103.694358076,828.185839541,0.0,220.879908,137.835547516,31.2712772526,0.0186157244182,4.83426,26.4184015282
 09/29  16:00:00,1331.96517936,99.626882398,863.817584416,0.0,220.879908,133.019064,22.3720874835,0.0108205600696,4.83426,17.5270069234
 09/29  17:00:00,1235.14263046,93.4869724417,853.297010463,0.0,220.879908,53.238744,31.1157497197,0.0,4.83426,26.2814897197
 09/29  18:00:00,1216.60723683,88.8094872563,836.943766804,0.0,220.879908,53.238744,31.1731007448,0.0,4.83426,26.3388407448
 09/29  19:00:00,1195.94152568,84.8960971956,805.872671998,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 09/29  20:00:00,1170.21696032,82.3695331587,782.989759909,0.0,220.879908,53.238744,13.4841182023,0.0,4.83426,8.64985820229
 09/29  21:00:00,439.822287975,2.06513264194,317.202170497,0.0,43.513341876,52.539744,13.4842607462,0.0,4.83426,8.65000074615
 09/29  22:00:00,319.064778201,1.75446065625,197.054631565,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,407.549336701,2.80989362876,282.493822351,0.0,43.513341876,52.539744,13.4553918164,0.0,4.83426,8.62113181636
 09/29  24:00:00,239.520121812,1.11923791726,118.676721149,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.424303898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.4073705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.391082428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.929874065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.875344493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.818490446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,100.703186961,0.0,0.0,0.0,43.513341876,52.539744,13.4423129393,0.0,4.83426,8.6080529393
 09/30  08:00:00,100.745434558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.825094063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,481.457572651,3.13168200359,373.541522656,0.0,43.513341876,52.539744,13.5068607791,0.0,4.83426,8.67260077907
 09/30  11:00:00,484.070328529,3.22831549752,375.392253141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,518.747823208,3.60366872822,410.261381032,0.0,43.513341876,52.539744,13.4667919763,0.0,4.83426,8.63253197631
 09/30  13:00:00,492.478218663,7.44558956061,380.499102097,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,618.066690888,9.12799091782,503.277242767,0.0,43.513341876,52.539744,13.4615967228,0.0,4.83426,8.6273367228
 09/30  15:00:00,616.499647071,9.48395203753,501.397818998,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,644.145917232,10.4889434781,527.832014952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,547.525296243,8.00394570886,434.67673119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,552.330213981,5.67082883344,438.650407507,0.0,43.513341876,52.539744,13.4423082138,0.0,4.83426,8.60804821375
 09/30  19:00:00,455.298713053,3.2390057612,329.443700957,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,394.818237333,2.7965174262,270.00934778,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,364.911254541,2.30602529427,241.220677384,0.0,43.513341876,52.539744,22.2717990789,0.0,4.83426,17.4375390789
 09/30  22:00:00,271.716806565,1.37182878651,150.359170897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,275.032858617,1.39052739559,152.812451539,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,118.396899837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,118.38410175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.369869527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,118.356180204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.894923016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.842978211,0.0,0.0,0.0,43.513341876,52.539744,13.4422444319,0.0,4.83426,8.60798443193
 10/01  06:00:00,118.792015895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.685656423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.726411524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,456.95861636,3.87021891869,348.322595119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,587.028801688,11.4339371126,469.61869228,0.0,43.513341876,52.539744,13.5071302101,0.0,4.83426,8.6728702101
 10/01  11:00:00,613.219478439,10.881269331,495.382804399,0.0,43.513341876,52.539744,13.4678566012,0.0,4.83426,8.63359660124
 10/01  12:00:00,715.025752365,13.3636624905,594.848004392,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,648.538120431,11.6622451181,530.777640379,0.0,43.513341876,52.539744,13.4666144939,0.0,4.83426,8.63235449389
 10/01  14:00:00,725.055242603,13.3967767671,605.021553082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,641.622137319,11.3333297626,524.304679141,0.0,43.513341876,52.539744,13.4633713045,0.0,4.83426,8.6291113045
 10/01  16:00:00,713.20019713,12.9406684872,593.671862744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,627.630870982,9.25844424964,512.531047348,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,678.291872681,9.04381013928,560.008083444,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,550.517281235,7.30244488361,419.750781249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,551.302938405,4.2348738748,423.529794026,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,443.736377252,3.100374252,318.508637539,0.0,43.513341876,52.539744,22.2734849074,0.0,4.83426,17.4392249074
 10/01  22:00:00,375.810581963,2.43163243523,252.272368195,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,189.360479374,0.702540135828,68.7232449472,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,118.338517409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,118.329783684,0.0,0.0,0.0,43.513341876,52.539744,6.395649123,0.0,4.83426,1.561389123
 10/02  02:00:00,118.317883126,0.0,0.0,0.0,43.513341876,52.539744,11.9043377571,0.0,4.83426,7.0700777571
 10/02  03:00:00,118.306222633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.831800275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.775960028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,670.147384711,74.5672648412,470.077093944,0.0,43.513341876,53.238744,4.91280991907,0.0585499190715,4.83426,0.02
 10/02  07:00:00,656.127984257,73.802273624,298.423807055,0.0,220.879908,53.238744,22.2422855902,0.0,4.83426,17.4080255902
 10/02  08:00:00,1002.69819793,81.4188694115,544.006572136,0.0,220.879908,145.652643033,53.7506791382,0.00494369033999,36.25695,17.4887854479
 10/02  09:00:00,1123.35865824,84.9035537792,660.078495487,0.0,220.879908,145.652643033,62.6531968546,0.0,36.25695,26.3962468546
 10/02  10:00:00,1167.20485447,88.6420618668,693.569859734,0.0,220.879908,151.653867033,74.7612289574,0.0,48.3426,26.4186289574
 10/02  11:00:00,1199.50455371,91.850744524,721.34552736,0.0,220.879908,151.653867033,74.8243468394,0.0,48.3426,26.4817468394
 10/02  12:00:00,1228.33416886,94.4536654383,748.137495852,0.0,220.879908,151.653867033,83.7108930212,0.0,48.3426,35.3682930212
 10/02  13:00:00,1232.04111223,97.1725347839,755.015152871,0.0,220.879908,145.652643033,59.5919967112,0.0187704152878,24.1713,35.4019262959
 10/02  14:00:00,1241.74279731,99.1475611761,762.881059984,0.0,220.879908,145.652643033,50.5725185988,0.0,24.1713,26.4012185988
 10/02  15:00:00,1255.00604925,102.101029278,781.279246917,0.0,220.879908,137.835547516,31.2822777613,0.0185792209306,4.83426,26.4294385403
 10/02  16:00:00,1280.62689704,97.2524164472,817.138597376,0.0,220.879908,133.019064,22.3772114216,0.01087568586,4.83426,17.5320757358
 10/02  17:00:00,1176.41735646,89.3592679947,800.832286095,0.0,220.879908,53.238744,31.1199613204,0.0,4.83426,26.2857013204
 10/02  18:00:00,1154.7525406,84.9051103587,780.975577429,0.0,220.879908,53.238744,22.4080766364,0.0,4.83426,17.5738166364
 10/02  19:00:00,1147.60956628,81.3624522744,762.340228659,0.0,220.879908,53.238744,13.4908754535,0.0,4.83426,8.65661545349
 10/02  20:00:00,1124.73998304,79.3369280057,742.24347082,0.0,220.879908,53.238744,13.4844431375,0.0,4.83426,8.65018313754
 10/02  21:00:00,211.086419711,0.747724963003,90.9270652729,0.0,43.513341876,52.539744,13.4846728419,0.0,4.83426,8.65041284185
 10/02  22:00:00,158.626512895,0.37183194483,39.5675966555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  23:00:00,119.203556367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.316824958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,118.30085911,0.0,0.0,0.0,43.513341876,52.539744,13.4468517147,0.0,4.83426,8.61259171466
 10/03  02:00:00,118.285201396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.269970837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.830612935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,120.42451869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,616.003140354,74.003411714,416.721504756,0.0,43.513341876,53.238744,25.4546867014,12.0078708332,4.83426,8.61255586821
 10/03  07:00:00,626.074194244,73.3669375075,266.259376433,0.0,220.879908,53.238744,43.933441136,30.3843723899,4.83426,8.71480874609
 10/03  08:00:00,904.802047169,79.0837100454,448.952325896,0.0,220.879908,145.652643033,53.7507895722,0.00474336836636,36.25695,17.4890962039
 10/03  09:00:00,1100.63785766,82.6532583276,639.912543756,0.0,220.879908,145.652643033,62.6602863486,0.0,36.25695,26.4033363486
 10/03  10:00:00,1160.28822533,87.0072373858,688.315497815,0.0,220.879908,151.653867033,74.7659944057,0.0,48.3426,26.4233944057
 10/03  11:00:00,1210.03205385,91.1942904088,732.412503854,0.0,220.879908,151.653867033,83.6483045303,0.0,48.3426,35.3057045303
 10/03  12:00:00,1222.95207046,94.2588248141,742.822581075,0.0,220.879908,151.653867033,74.8761088721,0.0,48.3426,26.5335088721
 10/03  13:00:00,1221.82082353,97.3780193873,744.365883653,0.0,220.879908,145.652643033,59.5904878991,0.00861140547974,24.1713,35.4105764937
 10/03  14:00:00,1233.62080993,100.835757149,752.595454844,0.0,220.879908,145.652643033,50.5801207674,0.0,24.1713,26.4088207674
 10/03  15:00:00,1237.02560965,103.05777996,761.657807407,0.0,220.879908,137.835547516,31.2910267675,0.0190496088433,4.83426,26.4377171587
 10/03  16:00:00,1261.73466499,95.306497979,799.49295359,0.0,220.879908,133.019064,22.3763844389,0.0110834237718,4.83426,17.5310410151
 10/03  17:00:00,1163.76116655,87.0381797051,790.609593578,0.0,220.879908,53.238744,31.1238194869,0.0,4.83426,26.2895594869
 10/03  18:00:00,1132.10263394,83.2030838353,760.633724141,0.0,220.879908,53.238744,31.1834331418,0.0,4.83426,26.3491731418
 10/03  19:00:00,1100.93747142,79.9787053776,718.074462058,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/03  20:00:00,1061.29145276,78.1477888326,680.027506734,0.0,220.879908,53.238744,13.4848888579,0.0,4.83426,8.65062885793
 10/03  21:00:00,252.549963624,1.11882415707,132.000586865,0.0,43.513341876,52.539744,13.4839541231,0.0,4.83426,8.64969412309
 10/03  22:00:00,118.299935368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  23:00:00,119.155884069,0.0,0.0,0.0,43.513341876,52.539744,13.4557152177,0.0,4.83426,8.62145521768
 10/03  24:00:00,118.262505607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,118.255760729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.24784508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.240843113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.756016124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.7194419,0.0,0.0,0.0,43.513341876,52.539744,13.446782489,0.0,4.83426,8.61252248895
 10/04  06:00:00,704.199096224,73.878142067,504.54956456,0.0,43.513341876,53.238744,12.9682908512,8.11403085117,4.83426,0.02
 10/04  07:00:00,735.824258773,73.3042940577,375.07183474,0.0,220.879908,53.238744,28.3554538819,14.8056785015,4.83426,8.71551538044
 10/04  08:00:00,1024.28099055,78.7957938796,567.82281216,0.0,220.879908,145.652643033,62.4877697066,0.0047972760821,36.25695,26.2260224305
 10/04  09:00:00,1079.49929882,82.282233767,618.215136269,0.0,220.879908,145.652643033,62.658203688,0.0,36.25695,26.401253688
 10/04  10:00:00,1135.86556214,86.0921824295,663.344732989,0.0,220.879908,151.653867033,74.7651351447,0.0,48.3426,26.4225351447
 10/04  11:00:00,1189.81122575,90.3050526219,711.344202282,0.0,220.879908,151.653867033,74.8325805069,0.0,48.3426,26.4899805069
 10/04  12:00:00,1226.61756576,93.8492265597,744.684442107,0.0,220.879908,151.653867033,83.7160085495,0.0,48.3426,35.3734085495
 10/04  13:00:00,1229.81991455,96.6899443982,750.578927418,0.0,220.879908,145.652643033,50.7504971538,0.0150735235309,24.1713,26.5641236303
 10/04  14:00:00,1249.39173236,99.6919544058,766.969690707,0.0,220.879908,145.652643033,50.5805283646,0.0,24.1713,26.4092283646
 10/04  15:00:00,1249.62105421,99.1696811099,776.039436128,0.0,220.879908,137.835547516,31.2926517181,0.0202005059721,4.83426,26.4381912121
 10/04  16:00:00,1280.20478815,95.6855694513,815.334869228,0.0,220.879908,133.019064,31.1372815003,0.0105004560578,4.83426,26.2925210443
 10/04  17:00:00,1181.57758941,89.6260761362,802.841995611,0.0,220.879908,53.238744,22.3688294065,0.0,4.83426,17.5345694065
 10/04  18:00:00,1157.38070723,84.9129659049,781.138953555,0.0,220.879908,53.238744,31.1859242288,0.0,4.83426,26.3516642288
 10/04  19:00:00,1143.78050064,81.3512622396,756.250112027,0.0,220.879908,53.238744,13.4913289396,0.0,4.83426,8.65706893961
 10/04  20:00:00,1114.355097,79.3584052083,728.900453765,0.0,220.879908,53.238744,13.4846909176,0.0,4.83426,8.65043091762
 10/04  21:00:00,310.806046583,1.11900751778,189.622337217,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  22:00:00,172.666347165,0.375175571039,53.4045047537,0.0,43.513341876,52.539744,13.4625082697,0.0,4.83426,8.62824826965
 10/04  23:00:00,211.648614505,0.743663889661,90.7982429482,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,118.38106086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.374438408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.371509066,0.0,0.0,0.0,43.513341876,52.539744,13.4467599066,0.0,4.83426,8.61249990661
 10/05  03:00:00,118.368428305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
