Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  04:00:00,118.917558663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.878476039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,830.894191117,75.359979275,627.296726636,0.0,43.513341876,53.238744,4.86208411833,0.00782411832538,4.83426,0.02
 10/05  07:00:00,988.573609366,74.4542344806,624.70130767,0.0,220.879908,53.238744,22.2469409556,0.0,4.83426,17.4126809556
 10/05  08:00:00,1084.63814495,83.957370993,621.353235871,0.0,220.879908,145.652643033,53.7494413416,0.0,36.25695,17.4924913416
 10/05  09:00:00,1139.19135906,88.5470940508,670.090576035,0.0,220.879908,145.652643033,62.6609365647,0.0,36.25695,26.4039865647
 10/05  10:00:00,1196.0374546,93.1455259004,715.360097958,0.0,220.879908,151.653867033,74.7699209657,0.0,48.3426,26.4273209657
 10/05  11:00:00,1236.66302883,96.6183350598,750.79594411,0.0,220.879908,151.653867033,83.4472755864,0.0,48.3426,35.1046755864
 10/05  12:00:00,1261.23666783,99.5751620141,772.995698134,0.0,220.879908,151.653867033,75.0943943567,0.0,48.3426,26.7517943567
 10/05  13:00:00,1264.00257436,102.501305787,779.050353569,0.0,220.879908,145.652643033,59.5864100751,0.0,24.1713,35.4151100751
 10/05  14:00:00,1270.13015122,105.630455921,782.295878131,0.0,220.879908,145.652643033,50.5846302864,0.0,24.1713,26.4133302864
 10/05  15:00:00,1286.09936345,107.465886098,804.088978654,0.0,220.879908,137.835547516,31.2950101005,0.0177055724314,4.83426,26.443044528
 10/05  16:00:00,1312.31394064,105.472484855,837.540682267,0.0,220.879908,133.019064,22.3821735669,0.0111605277415,4.83426,17.5367530391
 10/05  17:00:00,1205.56337599,98.8730647097,817.95675798,0.0,220.879908,53.238744,31.1291749089,0.0,4.83426,26.2949149089
 10/05  18:00:00,1179.98267295,92.8332500675,796.237705838,0.0,220.879908,53.238744,31.1897883275,0.0,4.83426,26.3555283275
 10/05  19:00:00,1164.40729692,87.0172573333,771.823278443,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/05  20:00:00,1132.10541621,83.2369097681,743.497442874,0.0,220.879908,53.238744,13.4848598172,0.0,4.83426,8.65059981719
 10/05  21:00:00,486.542545901,2.75796477509,362.079175526,0.0,43.513341876,52.539744,13.485165984,0.0,4.83426,8.65090598397
 10/05  22:00:00,372.766146873,2.38353781432,249.407261737,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,369.149184897,2.52221599072,244.664571167,0.0,43.513341876,52.539744,13.4549732499,0.0,4.83426,8.62071324994
 10/05  24:00:00,118.401447533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,233.103921238,1.11811940438,112.315499931,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,118.383025709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,118.376033487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,121.091894178,0.0,0.0,0.0,43.513341876,52.539744,13.4469815038,0.0,4.83426,8.61272150383
 10/06  05:00:00,120.680693717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,820.762760885,75.3294289404,617.648833259,0.0,43.513341876,53.238744,4.86270521282,0.00844521282141,4.83426,0.02
 10/06  07:00:00,919.467804765,74.4239384096,556.739824444,0.0,220.879908,53.238744,22.2474785255,0.0,4.83426,17.4132185255
 10/06  08:00:00,1087.51763084,83.793167922,625.391814918,0.0,220.879908,145.652643033,53.7489551971,0.0,36.25695,17.4920051971
 10/06  09:00:00,1129.32451015,88.276962188,661.345895961,0.0,220.879908,145.652643033,62.6666431266,0.0,36.25695,26.4096931266
 10/06  10:00:00,1201.60569085,93.3366814315,720.84776545,0.0,220.879908,151.653867033,74.7744812816,0.0,48.3426,26.4318812816
 10/06  11:00:00,1252.71920529,97.4230773474,766.408849071,0.0,220.879908,151.653867033,74.8353030331,0.0,48.3426,26.4927030331
 10/06  12:00:00,1269.90821314,100.394862937,781.474004613,0.0,220.879908,151.653867033,83.7267544521,0.0,48.3426,35.3841544521
 10/06  13:00:00,1267.03067784,103.21469274,781.712727538,0.0,220.879908,145.652643033,50.7434590851,0.0,24.1713,26.5721590851
 10/06  14:00:00,1276.72558516,106.263799497,788.150072774,0.0,220.879908,145.652643033,50.5923224323,0.0,24.1713,26.4210224323
 10/06  15:00:00,1289.21732457,108.509936208,805.934401689,0.0,220.879908,137.835547516,40.1028405122,0.0183249235022,4.83426,35.2502555887
 10/06  16:00:00,1316.6213733,106.455250298,840.730634593,0.0,220.879908,133.019064,22.383875554,0.0108794100703,4.83426,17.5387361439
 10/06  17:00:00,1214.84973529,99.8883296517,826.001633026,0.0,220.879908,53.238744,31.1311270162,0.0,4.83426,26.2968670162
 10/06  18:00:00,1193.64282928,93.8427002739,805.689150755,0.0,220.879908,53.238744,22.4137912433,0.0,4.83426,17.5795312433
 10/06  19:00:00,1174.79352976,88.3181733113,781.186792577,0.0,220.879908,53.238744,13.4907811508,0.0,4.83426,8.65652115081
 10/06  20:00:00,1145.17585973,84.4778192112,755.494418372,0.0,220.879908,53.238744,13.4852849514,0.0,4.83426,8.65102495139
 10/06  21:00:00,596.332579408,3.46773043866,470.849258987,0.0,43.513341876,52.539744,13.4855087793,0.0,4.83426,8.65124877932
 10/06  22:00:00,488.748659441,3.50444496881,362.990946607,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,360.228113625,2.35162876138,236.008944487,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  24:00:00,233.666093675,1.14425049653,112.857990164,0.0,43.513341876,52.539744,13.4470224471,0.0,4.83426,8.61276244709
 10/07  01:00:00,312.866227393,1.89893087762,190.462987819,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.424863168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,118.420095799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  04:00:00,118.982373813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.942249843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.887494464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,103.739298861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,369.011060497,2.5542898588,262.47855735,0.0,43.513341876,52.539744,13.4423999351,0.0,4.83426,8.60813993507
 10/07  09:00:00,418.49097861,7.06607526845,307.209835035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,592.725772693,10.7252626662,476.226830175,0.0,43.513341876,52.539744,13.5091725285,0.0,4.83426,8.67491252848
 10/07  11:00:00,656.846672831,12.8900492092,537.020256705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  12:00:00,699.220965322,12.0320163026,580.798883424,0.0,43.513341876,52.539744,13.4687503704,0.0,4.83426,8.63449037043
 10/07  13:00:00,690.573145836,13.5891283887,570.849983794,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  14:00:00,741.587081927,21.6258099612,613.54288737,0.0,43.513341876,52.539744,13.4640299665,0.0,4.83426,8.62976996654
 10/07  15:00:00,726.026170436,27.5053528049,592.349974292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,775.039687588,37.2559033869,631.306249165,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,718.128738585,33.9564708303,578.016508303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,717.735203125,31.9273693329,573.637766918,0.0,43.513341876,52.539744,13.4425151491,0.0,4.83426,8.60825514909
 10/07  19:00:00,635.349794795,8.86061796413,502.261877822,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,605.781022533,4.82686956532,476.846293258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,579.13390284,4.37144235904,451.297528783,0.0,43.513341876,52.539744,22.2811177992,0.0,4.83426,17.4468577992
 10/07  22:00:00,466.761038077,3.20791564244,341.558326792,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,471.283062804,3.38611850194,344.935251875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,400.417972595,2.70682786194,276.308898929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,417.769701357,2.75665009144,293.431564672,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,418.416686983,2.67586002769,294.161013282,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,206.282248006,0.806007831722,86.1499385149,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,401.111449293,2.40247365086,276.776793867,0.0,43.513341876,52.539744,13.4425213452,0.0,4.83426,8.60826134524
 10/08  05:00:00,148.707020373,0.229815758432,29.2355323349,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,172.169076103,0.457735879155,52.2610287605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,103.734568515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,410.446065072,2.57646393426,303.655597855,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,502.551046033,5.70486542133,391.769226775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,640.231001778,10.7156772785,523.200209416,0.0,43.513341876,52.539744,13.5095917183,0.0,4.83426,8.67533171835
 10/08  11:00:00,620.132786266,11.5677172448,501.798624968,0.0,43.513341876,52.539744,13.4672200521,0.0,4.83426,8.63296005213
 10/08  12:00:00,672.7071177,10.6605841294,555.685969206,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  13:00:00,668.958895735,13.2400187584,549.422993858,0.0,43.513341876,52.539744,13.4671073305,0.0,4.83426,8.63284733053
 10/08  14:00:00,729.47406114,12.1263514217,610.833809499,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,689.111049753,13.861973138,568.938734261,0.0,43.513341876,52.539744,13.4642922071,0.0,4.83426,8.63003220715
 10/08  16:00:00,761.958800402,30.9321299371,624.581370192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,691.986333287,20.6114567048,565.26001786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,686.249789225,17.1568753593,556.988269263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,651.197034898,13.6932093346,513.139500306,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,633.901866874,4.91618352137,504.625619624,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,565.025556208,4.03773808136,437.698032939,0.0,43.513341876,52.539744,22.2817411034,0.0,4.83426,17.4474811034
 10/08  22:00:00,616.507215845,4.21135495568,488.88084792,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,462.680659568,3.02724012666,336.84308025,0.0,43.513341876,52.539744,13.441884301,0.0,4.83426,8.60762430102
 10/08  24:00:00,488.045942915,3.10717310916,362.696038302,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,465.923734607,2.8675520619,341.07290143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,374.266468874,1.99110966414,251.254386177,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,494.414796586,2.87529142522,369.293119862,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,368.000882605,1.79448748727,244.678052439,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,319.610413462,1.44143373631,197.189271662,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,510.783445584,2.8495775407,384.938919869,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,103.77709126,0.0,0.0,0.0,43.513341876,52.539744,13.4425201973,0.0,4.83426,8.60826019733
 10/09  08:00:00,510.520493322,5.76770250193,399.040213059,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,652.700135865,11.1370099395,534.724271544,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,619.581481263,15.7039251703,497.896779268,0.0,43.513341876,52.539744,4.95439739654,0.100137396539,4.83426,0.02
 10/09  11:00:00,718.806601039,12.1617920192,598.675818614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,651.713516996,13.1327327268,532.63294437,0.0,43.513341876,52.539744,13.4471281128,0.0,4.83426,8.61286811284
 10/09  13:00:00,754.128053998,13.2972502987,633.658901365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,729.185192877,30.5398097311,592.676941296,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,816.636060816,39.031789394,670.440203108,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,722.536249742,38.0944442453,578.553110628,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,765.337945698,34.7563353174,623.557794095,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,644.703610608,29.7685103987,503.389154394,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,739.610310762,28.7731075924,585.719362493,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,587.001550385,7.60091589444,455.563745342,0.0,43.513341876,52.539744,13.4411788829,0.0,4.83426,8.60691888289
 10/09  21:00:00,710.089839327,6.98191982856,578.244014855,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,535.139789405,3.69794067556,408.705625447,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,578.77280661,4.0943402813,450.596619147,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,518.227470386,3.45114491549,392.228769627,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,454.113628952,2.82063341614,329.436491512,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,424.723920671,2.47467942319,300.708510582,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,477.0132509,2.78159581976,352.173360805,0.0,43.513341876,52.539744,13.4471666082,0.0,4.83426,8.61290660817
 10/10  04:00:00,475.014977836,2.67648133882,347.495090205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,415.97251132,2.15843382698,289.993365393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  06:00:00,897.457514602,76.1891390435,688.716702288,0.0,43.513341876,53.238744,4.86486664426,0.0106066442581,4.83426,0.02
 10/10  07:00:00,1014.7625911,75.8934999598,646.008971428,0.0,220.879908,53.238744,22.2518954946,0.0,4.83426,17.4176354946
 10/10  08:00:00,1124.1270274,87.0875575819,654.102662789,0.0,220.879908,145.652643033,53.7566216259,0.0,36.25695,17.4996716259
 10/10  09:00:00,1123.49741349,88.8754954993,651.473877311,0.0,220.879908,145.652643033,62.6765805335,0.0,36.25695,26.4196305335
 10/10  10:00:00,1136.11083807,89.2407924606,658.453304671,0.0,220.879908,151.653867033,74.7874996635,0.0,48.3426,26.4448996635
 10/10  11:00:00,1176.3388672,89.7005796141,697.405711985,0.0,220.879908,151.653867033,83.6800536982,0.0,48.3426,35.3374536982
 10/10  12:00:00,1193.07199713,89.8563253501,714.89516781,0.0,220.879908,151.653867033,74.8994996851,0.0,48.3426,26.5568996851
 10/10  13:00:00,1182.12673923,89.9177736231,710.350187733,0.0,220.879908,145.652643033,59.6267150131,0.0121448996464,24.1713,35.4432701134
 10/10  14:00:00,1180.07769424,89.7417206282,708.930943177,0.0,220.879908,145.652643033,50.597256286,0.0,24.1713,26.425956286
 10/10  15:00:00,1193.18789399,89.4037778097,730.501884564,0.0,220.879908,137.835547516,31.3101423632,0.0184834409048,4.83426,26.4573989223
 10/10  16:00:00,1218.06200087,83.3164156578,767.107557857,0.0,220.879908,133.019064,31.1528473582,0.0117010965416,4.83426,26.3068862617
 10/10  17:00:00,1117.61936543,78.5441926808,752.031390106,0.0,220.879908,53.238744,22.3787789723,0.0,4.83426,17.5445189723
 10/10  18:00:00,1112.94267121,77.5030852382,743.313064838,0.0,220.879908,53.238744,31.2083178616,0.0,4.83426,26.3740578616
 10/10  19:00:00,1078.00821664,76.6235326894,698.558068985,0.0,220.879908,53.238744,13.4929659927,0.0,4.83426,8.65870599273
 10/10  20:00:00,885.833522243,75.7750452776,508.010921817,0.0,220.879908,53.238744,13.4844275664,0.0,4.83426,8.65016756638
 10/10  21:00:00,118.164296401,0.0,0.0,0.0,43.513341876,52.539744,13.4865187735,0.0,4.83426,8.65225877347
 10/10  22:00:00,118.199818069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,119.09373527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,118.239269931,0.0,0.0,0.0,43.513341876,52.539744,13.447199952,0.0,4.83426,8.61293995197
 10/11  01:00:00,118.257531818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,118.273857919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,118.289076998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.84447708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.834805271,0.0,0.0,0.0,43.513341876,52.539744,13.4470378754,0.0,4.83426,8.61277787545
 10/11  06:00:00,628.152570329,73.8912500278,429.855734346,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/11  07:00:00,718.21655585,73.34963423,358.134140983,0.0,220.879908,53.238744,13.5529187794,0.0,4.83426,8.7186587794
 10/11  08:00:00,1027.43675979,79.0787484876,571.753939988,0.0,220.879908,145.652643033,62.4976350627,0.0,36.25695,26.2406850627
 10/11  09:00:00,1172.68765155,83.0078181935,712.014648101,0.0,220.879908,145.652643033,62.6795922151,0.0,36.25695,26.4226422151
 10/11  10:00:00,1212.7550212,87.3880368398,740.157534203,0.0,220.879908,151.653867033,74.7892296475,0.0,48.3426,26.4466296475
 10/11  11:00:00,1273.83208397,92.3673623949,793.24751122,0.0,220.879908,151.653867033,74.8526850488,0.0,48.3426,26.5100850488
 10/11  12:00:00,1331.56842939,95.498357521,846.28721315,0.0,220.879908,151.653867033,83.7537094349,0.0,48.3426,35.4111094349
 10/11  13:00:00,1331.81132928,100.233802647,846.554705057,0.0,220.879908,145.652643033,59.6212297655,0.0,24.1713,35.4499297655
 10/11  14:00:00,1285.82786364,102.682239096,799.151044093,0.0,220.879908,145.652643033,50.6021885337,0.0,24.1713,26.4308885337
 10/11  15:00:00,1260.42088728,104.407258587,780.935248571,0.0,220.879908,137.835547516,31.3171560276,0.0197349783267,4.83426,26.4631610493
 10/11  16:00:00,1281.06954207,100.532636859,810.971590381,0.0,220.879908,133.019064,31.1549759969,0.011175094454,4.83426,26.3095409025
 10/11  17:00:00,1176.23634008,93.6931158764,793.570854891,0.0,220.879908,53.238744,22.3809506956,0.0,4.83426,17.5466906956
 10/11  18:00:00,1167.97471322,87.5720567142,786.214770966,0.0,220.879908,53.238744,31.2099590599,0.0,4.83426,26.3756990599
 10/11  19:00:00,1155.43922173,83.1455943027,766.210282656,0.0,220.879908,53.238744,13.4934807297,0.0,4.83426,8.65922072968
 10/11  20:00:00,1123.07789689,80.4076166682,737.410881066,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/11  21:00:00,271.275983837,0.993468297597,150.472040072,0.0,43.513341876,52.539744,13.4867962361,0.0,4.83426,8.65253623613
 10/11  22:00:00,257.578392483,1.12044027478,136.830178738,0.0,43.513341876,52.539744,13.4634720361,0.0,4.83426,8.62921203611
 10/11  23:00:00,119.22673466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,118.344107669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,118.326688648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,118.311154432,0.0,0.0,0.0,43.513341876,52.539744,13.4471809011,0.0,4.83426,8.61292090106
 10/12  03:00:00,118.292331156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.804238967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.752340332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,668.74857468,74.1985170443,469.537286484,0.0,43.513341876,53.238744,4.87131819884,0.0170581988446,4.83426,0.02
 10/12  07:00:00,783.244596965,73.6656135078,422.153960502,0.0,220.879908,53.238744,22.2534396534,0.0,4.83426,17.4191796534
 10/12  08:00:00,1071.36013651,81.2395313837,612.692303498,0.0,220.879908,145.652643033,53.757803015,0.0,36.25695,17.500853015
 10/12  09:00:00,1118.43836709,84.4374913919,656.135655435,0.0,220.879908,145.652643033,62.6854965473,0.0,36.25695,26.4285465473
 10/12  10:00:00,1136.47202054,87.7248400458,664.462252039,0.0,220.879908,151.653867033,82.5152078441,0.0,48.3426,34.1726078441
 10/12  11:00:00,1159.68594954,90.9167281404,683.166846598,0.0,220.879908,151.653867033,75.9476919342,0.0,48.3426,27.6050919342
 10/12  12:00:00,1180.27714482,93.5524917612,701.388117066,0.0,220.879908,151.653867033,83.7543739877,0.0,48.3426,35.4117739877
 10/12  13:00:00,1179.40817412,96.1226342642,703.218444117,0.0,220.879908,145.652643033,50.7757588939,0.0120237660525,24.1713,26.5924351278
 10/12  14:00:00,1178.4945749,98.7078288842,699.406575194,0.0,220.879908,145.652643033,52.1420677306,0.0,24.1713,27.9707677306
 10/12  15:00:00,1173.55619585,100.670946479,700.309747922,0.0,220.879908,137.835547516,38.595251568,0.0198667266717,4.83426,33.7411248413
 10/12  16:00:00,1195.38366885,95.5403050273,732.574955091,0.0,220.879908,133.019064,22.3957823276,0.011237904575,4.83426,17.5502844231
 10/12  17:00:00,1089.0915474,88.3099340696,714.013848402,0.0,220.879908,53.238744,31.1483565046,0.0,4.83426,26.3140965046
 10/12  18:00:00,1072.10217857,82.9341171143,697.2299868,0.0,220.879908,53.238744,31.2112820726,0.0,4.83426,26.3770220726
 10/12  19:00:00,1060.52268887,79.4494045907,677.415892822,0.0,220.879908,53.238744,13.4932203345,0.0,4.83426,8.65896033452
 10/12  20:00:00,1040.04756617,77.6005918822,659.179536447,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/12  21:00:00,240.390891491,1.11954302491,119.501135628,0.0,43.513341876,52.539744,13.4867974222,0.0,4.83426,8.65253742224
 10/12  22:00:00,118.258548787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,119.122338903,0.0,0.0,0.0,43.513341876,52.539744,13.4563406488,0.0,4.83426,8.6220806488
 10/12  24:00:00,118.237083848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,118.235340055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,118.23558423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,118.23630478,0.0,0.0,0.0,43.513341876,52.539744,13.447138195,0.0,4.83426,8.612878195
 10/13  04:00:00,120.798930951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,120.430165495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,654.522588237,73.7959344268,454.987310875,0.0,43.513341876,53.238744,4.87050244898,0.0162424489836,4.83426,0.02
 10/13  07:00:00,846.345683701,73.4617610085,485.098597304,0.0,220.879908,53.238744,22.2548210126,0.0,4.83426,17.4205610126
 10/13  08:00:00,1133.25572513,79.9105675198,674.627337799,0.0,220.879908,145.652643033,53.760905937,0.0,36.25695,17.503955937
 10/13  09:00:00,1158.80853874,83.9110344654,695.019069552,0.0,220.879908,145.652643033,62.6848878675,0.0,36.25695,26.4279378675
 10/13  10:00:00,1180.34664248,87.9979320707,705.703095129,0.0,220.879908,151.653867033,74.7968841299,0.0,48.3426,26.4542841299
 10/13  11:00:00,1194.25899899,91.4894989642,714.666509166,0.0,220.879908,151.653867033,83.6907088573,0.0,48.3426,35.3481088573
 10/13  12:00:00,1205.87774257,94.1091046969,723.894402171,0.0,220.879908,151.653867033,74.9122336419,0.0,48.3426,26.5696336419
 10/13  13:00:00,1201.0629668,96.6295053706,722.326114535,0.0,220.879908,145.652643033,59.6528608453,0.0221823158703,24.1713,35.4593785295
 10/13  14:00:00,1207.55440999,99.560515406,725.68856128,0.0,220.879908,145.652643033,50.6103533154,0.0,24.1713,26.4390533154
 10/13  15:00:00,1217.69171041,101.939795646,741.016108607,0.0,220.879908,137.835547516,40.1357708414,0.0190163984499,4.83426,35.282494443
 10/13  16:00:00,1242.50314291,97.3158737183,775.885327028,0.0,220.879908,133.019064,22.3976166701,0.0113225550568,4.83426,17.552034115
 10/13  17:00:00,1133.65915599,90.3743691535,754.436005999,0.0,220.879908,53.238744,31.152591173,0.0,4.83426,26.318331173
 10/13  18:00:00,1119.01535382,84.7764209824,740.333966693,0.0,220.879908,53.238744,31.2131570828,0.0,4.83426,26.3788970828
 10/13  19:00:00,1100.64473718,80.9278457323,714.815520685,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/13  20:00:00,1066.28869962,78.666219052,683.570442206,0.0,220.879908,53.238744,13.487043225,0.0,4.83426,8.65278322496
 10/13  21:00:00,262.862754699,1.11966319565,142.268487603,0.0,43.513341876,52.539744,13.4871753044,0.0,4.83426,8.65291530435
 10/13  22:00:00,118.307340427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,229.978521487,1.11806772355,108.531853243,0.0,43.513341876,52.539744,13.456540109,0.0,4.83426,8.62228010897
 10/13  24:00:00,118.244427672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,118.234036742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,118.226691177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,118.220676493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.726035959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.68387059,0.0,0.0,0.0,43.513341876,52.539744,13.442605002,0.0,4.83426,8.608345002
 10/14  06:00:00,118.639712914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,103.524763178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.568521874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.621265579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,131.581794374,0.335245855746,30.2050605252,0.0,43.513341876,52.539744,13.5107270962,0.0,4.83426,8.67646709624
 10/14  11:00:00,454.988344104,3.99179888295,345.460659204,0.0,43.513341876,52.539744,13.4681017774,0.0,4.83426,8.63384177737
 10/14  12:00:00,490.834833995,6.51162999276,379.403756857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  13:00:00,573.113276738,10.7786181005,456.73329577,0.0,43.513341876,52.539744,13.4648426849,0.0,4.83426,8.63058268493
 10/14  14:00:00,580.688166105,9.81220265208,465.308887767,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,626.470596372,10.4792306825,510.097371005,0.0,43.513341876,52.539744,13.4651400923,0.0,4.83426,8.63088009228
 10/14  16:00:00,589.310485801,10.1249434856,473.651580168,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,559.914502883,6.54227526621,448.003296058,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,477.466270629,4.12787599962,362.740169339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,416.641007892,3.48466027102,290.780363408,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,234.499843868,1.44767756827,112.791539851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.592589492,0.0,0.0,0.0,43.513341876,52.539744,22.28794809,0.0,4.83426,17.45368809
 10/14  22:00:00,118.14345284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.950252227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,118.097286811,0.0,0.0,0.0,43.513341876,52.539744,13.4427107699,0.0,4.83426,8.60845076994
 10/15  01:00:00,118.098085593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,118.100526018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,118.10310938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.595586276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.56697145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.538056528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,103.457814709,0.0,0.0,0.0,43.513341876,52.539744,13.4427225211,0.0,4.83426,8.60846252111
 10/15  08:00:00,100.55431923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.676576402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,223.601843883,1.37798096713,120.125619832,0.0,43.513341876,52.539744,13.5118101309,0.0,4.83426,8.67755013089
 10/15  11:00:00,484.435427669,4.26258739174,374.569550887,0.0,43.513341876,52.539744,13.4698616425,0.0,4.83426,8.63560164251
 10/15  12:00:00,510.474240274,9.17961806713,396.443729847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  13:00:00,640.329724314,11.4323844879,522.933118127,0.0,43.513341876,52.539744,13.4699952763,0.0,4.83426,8.6357352763
 10/15  14:00:00,613.394128407,10.5072027541,497.354512503,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,682.690094397,11.3712242735,565.124663792,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  16:00:00,627.540535335,11.4395613451,510.59675277,0.0,43.513341876,52.539744,13.4427496739,0.0,4.83426,8.60848967394
 10/15  17:00:00,678.249170854,8.54852515308,563.59163699,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,556.120256545,5.94725150015,436.152808088,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,517.257435127,3.9499103286,390.107234266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,415.907547575,2.96086106877,290.775178458,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,384.536053829,2.43167994111,260.592269623,0.0,43.513341876,52.539744,22.2913689384,0.0,4.83426,17.4571089384
 10/15  22:00:00,422.179477952,2.53309028233,298.224798076,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,119.16130195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,118.362984318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,118.377425239,0.0,0.0,0.0,43.513341876,52.539744,13.4472702798,0.0,4.83426,8.61301027981
 10/16  02:00:00,118.389794083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,118.401593276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.997752737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.977657145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,907.637931637,75.4810897114,699.796099107,0.0,43.513341876,53.238744,13.4474407511,0.0,4.83426,8.61318075109
 10/16  07:00:00,1056.43446312,74.6887826907,687.812810009,0.0,220.879908,53.238744,13.5571490292,0.0,4.83426,8.72288902923
 10/16  08:00:00,1168.65862998,84.4432643172,700.159518253,0.0,220.879908,145.652643033,62.5073361835,0.0,36.25695,26.2503861835
 10/16  09:00:00,1180.27822265,88.7570724982,706.661290317,0.0,220.879908,145.652643033,62.6952261044,0.0,36.25695,26.4382761044
 10/16  10:00:00,1224.40828017,92.7593316141,740.505833446,0.0,220.879908,151.653867033,74.8069684322,0.0,48.3426,26.4643684322
 10/16  11:00:00,1239.5299856,95.7573738046,751.778578275,0.0,220.879908,151.653867033,74.8729266455,0.0,48.3426,26.5303266455
 10/16  12:00:00,1243.85815113,97.9395324244,754.729310164,0.0,220.879908,151.653867033,83.7762654748,0.0,48.3426,35.4336654748
 10/16  13:00:00,1241.17849521,100.421196465,755.565430187,0.0,220.879908,145.652643033,59.6490414856,0.0,24.1713,35.4777414856
 10/16  14:00:00,1222.65400225,102.769269552,734.834771292,0.0,220.879908,145.652643033,50.6147581812,0.0,24.1713,26.4434581812
 10/16  15:00:00,1227.02272595,104.986092507,744.919983558,0.0,220.879908,137.835547516,31.3133056735,0.0,4.83426,26.4790456735
 10/16  16:00:00,1258.8502299,101.250021917,785.624433155,0.0,220.879908,133.019064,31.1702439202,0.0110313968144,4.83426,26.3249525234
 10/16  17:00:00,1164.2210986,94.9255287138,777.395427148,0.0,220.879908,53.238744,31.1578250627,0.0,4.83426,26.3235650627
 10/16  18:00:00,1150.89162893,89.1218948495,761.727246882,0.0,220.879908,53.238744,31.22083276,0.0,4.83426,26.38657276
 10/16  19:00:00,1119.3041269,84.3962011206,726.721536186,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 10/16  20:00:00,1072.35434725,81.1020764528,683.904530177,0.0,220.879908,53.238744,13.487391188,0.0,4.83426,8.65313118799
 10/16  21:00:00,291.503147329,0.993150465053,170.520860342,0.0,43.513341876,52.539744,13.4875844765,0.0,4.83426,8.65332447654
 10/16  22:00:00,440.785661767,2.763696392,316.439186574,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  23:00:00,119.191591212,0.0,0.0,0.0,43.513341876,52.539744,13.4566640872,0.0,4.83426,8.62240408722
 10/16  24:00:00,118.339979722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,118.348655157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,118.36116608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,118.373763675,0.0,0.0,0.0,43.513341876,52.539744,13.4474828288,0.0,4.83426,8.61322282881
 10/17  04:00:00,121.154570027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,120.78189904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,854.009737172,75.3343293473,646.90833008,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/17  07:00:00,990.634331126,74.5451421409,624.070684438,0.0,220.879908,53.238744,22.2591765484,0.0,4.83426,17.4249165484
 10/17  08:00:00,1094.73863126,84.0888389492,628.596516865,0.0,220.879908,145.652643033,53.7671161961,0.0,36.25695,17.5101661961
 10/17  09:00:00,1145.48165674,88.690421125,673.307125536,0.0,220.879908,145.652643033,62.6982613012,0.0,36.25695,26.4413113012
 10/17  10:00:00,1193.69620497,92.8027196718,710.530050266,0.0,220.879908,151.653867033,78.5439830983,0.0,48.3426,30.2013830983
 10/17  11:00:00,1224.83279106,95.9986348861,737.348841918,0.0,220.879908,151.653867033,79.9679109315,0.0,48.3426,31.6253109315
 10/17  12:00:00,1244.98341073,98.4769115345,755.54767714,0.0,220.879908,151.653867033,83.7771161161,0.0,48.3426,35.4345161161
 10/17  13:00:00,1229.13241745,100.830861594,743.53487339,0.0,220.879908,145.652643033,59.6495334459,0.0,24.1713,35.4782334459
 10/17  14:00:00,1222.54728916,103.655350316,734.309315923,0.0,220.879908,145.652643033,50.6201311031,0.0,24.1713,26.4488311031
 10/17  15:00:00,1223.25897963,105.88411306,740.823871304,0.0,220.879908,137.835547516,31.3219552777,0.00754122129988,4.83426,26.4801540564
 10/17  16:00:00,1253.02112369,101.692288174,780.245672924,0.0,220.879908,133.019064,31.171354673,0.01099205875,4.83426,26.3261026143
 10/17  17:00:00,1141.39016346,94.6728368768,756.560058639,0.0,220.879908,53.238744,22.391861857,0.0,4.83426,17.557601857
 10/17  18:00:00,1112.79046831,88.5853369088,726.16445494,0.0,220.879908,53.238744,31.2268155224,0.0,4.83426,26.3925555224
 10/17  19:00:00,1079.41022539,84.0258388473,689.103850271,0.0,220.879908,53.238744,13.4943193612,0.0,4.83426,8.66005936124
 10/17  20:00:00,1034.26605659,80.8189027767,647.880684059,0.0,220.879908,53.238744,13.4878783307,0.0,4.83426,8.65361833072
 10/17  21:00:00,283.527811772,1.12016146695,162.886398633,0.0,43.513341876,52.539744,13.4862116907,0.0,4.83426,8.65195169075
 10/17  22:00:00,249.382757692,1.12019715288,128.699963753,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  23:00:00,190.950261885,0.746282188667,70.2735280115,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,150.039273416,0.37183194483,31.0930395517,0.0,43.513341876,52.539744,13.4475231002,0.0,4.83426,8.6132631002
 10/18  01:00:00,118.146054672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,118.11761045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,118.088147966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.523170032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.460335705,0.0,0.0,0.0,43.513341876,52.539744,13.447528261,0.0,4.83426,8.61326826105
 10/18  06:00:00,294.938310652,73.3452353179,99.6454143004,0.0,43.513341876,53.238744,285.857902212,281.003642212,4.83426,0.02
 10/18  07:00:00,391.746264497,73.2212290086,30.4356968335,0.0,220.879908,53.238744,267.310535929,245.050625021,4.83426,17.4256509076
 10/18  08:00:00,561.985225339,77.1710080062,109.505990416,0.0,220.879908,145.652643033,98.31124173,44.5420281129,36.25695,17.5122636171
 10/18  09:00:00,753.359567443,80.2963212343,297.295318204,0.0,220.879908,145.652643033,62.7066542712,0.0,36.25695,26.4497042712
 10/18  10:00:00,1029.77858897,83.7252970813,563.646429131,0.0,220.879908,151.653867033,74.8115648251,0.0,48.3426,26.4689648251
 10/18  11:00:00,1172.00553594,87.6087319237,700.101883389,0.0,220.879908,151.653867033,83.7152742858,0.0,48.3426,35.3726742858
 10/18  12:00:00,1212.44334463,91.1790897483,736.680811687,0.0,220.879908,151.653867033,79.6968239936,0.0,48.3426,31.3542239936
 10/18  13:00:00,1221.00494392,94.2300539219,747.767972913,0.0,220.879908,145.652643033,54.8934336604,0.011825987622,24.1713,30.7103076728
 10/18  14:00:00,1205.49607005,96.9551729495,729.422796914,0.0,220.879908,145.652643033,59.4345678079,0.0,24.1713,35.2632678079
 10/18  15:00:00,1218.33400451,99.4655715931,746.827575742,0.0,220.879908,137.835547516,31.3332131881,0.0168110672578,4.83426,26.4821421208
 10/18  16:00:00,1243.67528874,94.5974970496,782.23605448,0.0,220.879908,133.019064,25.8214229216,0.0117873374404,4.83426,20.9753755842
 10/18  17:00:00,1167.04110255,88.7306586559,791.498121799,0.0,220.879908,53.238744,27.746414775,0.0,4.83426,22.912154775
 10/18  18:00:00,1159.94200207,83.7067542696,781.243000761,0.0,220.879908,53.238744,31.2265387388,0.0,4.83426,26.3922787388
 10/18  19:00:00,1112.80464956,79.9248567453,729.887677494,0.0,220.879908,53.238744,13.4954138471,0.0,4.83426,8.66115384712
 10/18  20:00:00,915.676724036,77.7082420777,535.755614603,0.0,220.879908,53.238744,13.4967688159,0.00883986644838,4.83426,8.6536689494
 10/18  21:00:00,118.472137349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  22:00:00,118.12364381,0.0,0.0,0.0,43.513341876,52.539744,13.4641457302,0.0,4.83426,8.62988573021
 10/18  23:00:00,119.036131565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,118.163268892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,118.183817636,0.0,0.0,0.0,43.513341876,52.539744,13.4474783066,0.0,4.83426,8.61321830656
 10/19  02:00:00,118.198359199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,118.213030671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.748828601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.736917697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,523.567239407,73.6198728886,326.388370508,0.0,43.513341876,53.238744,13.5884472725,0.140836930417,4.83426,8.61335034205
 10/19  07:00:00,625.624434046,73.3253505848,263.151579953,0.0,220.879908,53.238744,13.5571437217,0.0,4.83426,8.72288372168
 10/19  08:00:00,857.769669989,78.0891875118,403.57827421,0.0,220.879908,145.652643033,62.5158428385,0.0,36.25695,26.2588928385
 10/19  09:00:00,1099.4238142,81.2992601831,640.826146848,0.0,220.879908,145.652643033,62.7065762428,0.0,36.25695,26.4496262428
 10/19  10:00:00,1161.05148963,85.4709263017,690.912971944,0.0,220.879908,151.653867033,74.8139070507,0.0,48.3426,26.4713070507
 10/19  11:00:00,1205.43428864,89.961099585,728.87152016,0.0,220.879908,151.653867033,83.7212619223,0.0,48.3426,35.3786619223
 10/19  12:00:00,1250.30191327,93.7390352345,769.715861677,0.0,220.879908,151.653867033,74.9322071318,0.0,48.3426,26.5896071318
 10/19  13:00:00,1246.55548147,96.7422371954,768.832866141,0.0,220.879908,145.652643033,59.6609205992,0.0,24.1713,35.4896205992
 10/19  14:00:00,1232.40271805,99.7640027011,751.915858501,0.0,220.879908,145.652643033,59.4412505953,0.0,24.1713,35.2699505953
 10/19  15:00:00,1225.79977613,101.816195508,751.294073676,0.0,220.879908,137.835547516,31.3383974708,0.019470705858,4.83426,26.4846667649
 10/19  16:00:00,1243.2939367,96.7849279735,779.445255601,0.0,220.879908,133.019064,22.4056264766,0.0114048452227,4.83426,17.5599616314
 10/19  17:00:00,1122.61009005,89.988629499,746.63594666,0.0,220.879908,53.238744,31.1680227725,0.0,4.83426,26.3337627725
 10/19  18:00:00,1087.81923465,83.5011499319,710.778689353,0.0,220.879908,53.238744,31.2296288289,0.0,4.83426,26.3953688289
 10/19  19:00:00,915.033738757,79.4395079904,533.583998003,0.0,220.879908,53.238744,13.4947561426,0.0,4.83426,8.66049614261
 10/19  20:00:00,672.889544701,77.1875073491,294.350109126,0.0,220.879908,53.238744,15.1596203928,1.67135865801,4.83426,8.65400173481
 10/19  21:00:00,175.090860759,1.11832526782,54.6606399243,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  22:00:00,118.060609933,0.0,0.0,0.0,43.513341876,52.539744,13.4644304236,0.0,4.83426,8.63017042359
 10/19  23:00:00,118.957281471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,118.052370631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,118.048679666,0.0,0.0,0.0,43.513341876,52.539744,13.4474663496,0.0,4.83426,8.61320634961
 10/20  02:00:00,118.044798522,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,118.039641343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,120.3251552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.986044702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,306.096101626,73.1961984681,109.857114766,0.0,43.513341876,53.238744,237.876725836,224.430337393,4.83426,8.61212844288
 10/20  07:00:00,422.902498773,73.1837555384,61.9718589137,0.0,220.879908,53.238744,215.136037173,201.578104309,4.83426,8.72367286328
 10/20  08:00:00,778.524500304,76.5526795613,325.5724495,0.0,220.879908,145.652643033,77.6264204435,15.1085233545,36.25695,26.2609470889
 10/20  09:00:00,1070.10435533,80.1379082907,610.374889186,0.0,220.879908,145.652643033,62.7118791475,0.0,36.25695,26.4549291475
 10/20  10:00:00,1110.90446713,83.7987930715,640.764567943,0.0,220.879908,151.653867033,74.8162993958,0.0,48.3426,26.4736993958
 10/20  11:00:00,1154.78692292,87.5646355836,680.179772645,0.0,220.879908,151.653867033,83.7241432484,0.0,48.3426,35.3815432484
 10/20  12:00:00,1178.07869043,90.7245304183,701.343621873,0.0,220.879908,151.653867033,83.7946210758,0.0,48.3426,35.4520210758
 10/20  13:00:00,1178.95186486,93.8391815789,705.079967337,0.0,220.879908,145.652643033,50.8076036056,0.0119664161896,24.1713,26.6243371895
 10/20  14:00:00,1184.62655791,96.8666925657,707.928042466,0.0,220.879908,145.652643033,59.4413529294,0.0,24.1713,35.2700529294
 10/20  15:00:00,1184.80373721,99.0310537613,714.234405679,0.0,220.879908,137.835547516,31.3451920384,0.0196163728254,4.83426,26.4913156655
 10/20  16:00:00,1204.09020428,93.3609438062,744.769800007,0.0,220.879908,133.019064,31.1813205011,0.0114223929397,4.83426,26.3356381082
 10/20  17:00:00,1095.64523345,86.7004088513,723.549638095,0.0,220.879908,53.238744,22.3970714855,0.0,4.83426,17.5628114855
 10/20  18:00:00,1084.01718547,81.4090429508,708.532574576,0.0,220.879908,53.238744,31.2362261014,0.0,4.83426,26.4019661014
 10/20  19:00:00,1067.90524065,78.6320252049,686.685155419,0.0,220.879908,53.238744,13.4953328027,0.0,4.83426,8.66107280273
 10/20  20:00:00,973.094167564,77.0628551099,593.731081601,0.0,220.879908,53.238744,13.4880144142,0.0,4.83426,8.65375441419
 10/20  21:00:00,118.185625402,0.0,0.0,0.0,43.513341876,52.539744,13.4882709414,0.0,4.83426,8.65401094136
 10/20  22:00:00,118.216906667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  23:00:00,119.087185328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,118.204089671,0.0,0.0,0.0,43.513341876,52.539744,13.4475109213,0.0,4.83426,8.61325092128
 10/21  01:00:00,118.194784552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  02:00:00,118.187922657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,118.182179692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.679912655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,118.638318127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.644748145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,106.566649376,0.0,0.0,0.0,43.513341876,52.539744,13.4428613151,0.0,4.83426,8.60860131508
 10/21  08:00:00,100.650318793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.753187815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,259.329372036,1.49264647907,155.19076562,0.0,43.513341876,52.539744,13.5126171184,0.0,4.83426,8.67835711842
 10/21  11:00:00,505.875137378,3.96640993887,395.815575381,0.0,43.513341876,52.539744,13.4708645743,0.0,4.83426,8.63660457427
 10/21  12:00:00,492.901641141,8.76762499436,379.268680288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,604.712020831,9.96132729462,488.730623798,0.0,43.513341876,52.539744,13.4659651106,0.0,4.83426,8.63170511062
 10/21  14:00:00,563.692215525,8.68912163758,449.522774841,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  15:00:00,622.920403348,10.1303388759,506.764274603,0.0,43.513341876,52.539744,13.4650710667,0.0,4.83426,8.63081106666
 10/21  16:00:00,543.778052657,9.53321114847,429.08670547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,532.484648721,4.98119247238,422.192642055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,328.306963708,2.78558956019,213.497404762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,152.443119653,0.467675965555,32.6726776863,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.783879741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.544362398,0.0,0.0,0.0,43.513341876,52.539744,22.2938578304,0.0,4.83426,17.4595978304
 10/21  22:00:00,118.110507369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.901679592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,118.027103083,0.0,0.0,0.0,43.513341876,52.539744,13.4429062428,0.0,4.83426,8.60864624282
 10/22  01:00:00,118.009848048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.992713858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.975605421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.410429784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.360892007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.35972527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,106.293038846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  08:00:00,100.404012441,0.0,0.0,0.0,43.513341876,52.539744,13.4477545928,0.0,4.83426,8.61349459275
 10/22  09:00:00,100.540674049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.621347205,0.0,0.0,0.0,43.513341876,52.539744,13.5144302313,0.0,4.83426,8.68017023126
 10/22  11:00:00,239.621892794,1.78999661361,134.660629649,0.0,43.513341876,52.539744,13.4693067874,0.0,4.83426,8.63504678742
 10/22  12:00:00,385.144065399,3.92032388917,277.087697253,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
