Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  13:00:00,448.776396318,4.5145929384,339.449715608,0.0,43.513341876,52.539744,13.4711030437,0.0,4.83426,8.63684304374
 10/22  14:00:00,485.729198754,4.90055917723,375.630030174,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,500.752197189,5.00013011029,390.368924825,0.0,43.513341876,52.539744,13.4647049546,0.0,4.83426,8.63044495459
 10/22  16:00:00,500.641571642,4.91973662859,390.517825651,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,465.709472631,4.59913591044,356.148207684,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,300.108110824,2.59321862125,185.607494274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,134.543979753,0.228867939578,15.2784686803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.692882409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,118.451345809,0.0,0.0,0.0,43.513341876,52.539744,22.2968988498,0.0,4.83426,17.4626388498
 10/22  22:00:00,118.035261241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.847389391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.976572012,0.0,0.0,0.0,43.513341876,52.539744,13.4428863743,0.0,4.83426,8.60862637434
 10/23  01:00:00,117.974541117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.971685843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.966332656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.419269777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,118.386398871,0.0,0.0,0.0,43.513341876,52.539744,13.4476155566,0.0,4.83426,8.61335555658
 10/23  06:00:00,239.824331493,73.1657065557,46.7600068928,0.0,43.513341876,53.238744,400.098717518,395.244457518,4.83426,0.02
 10/23  07:00:00,357.780826312,73.1658709264,0.0,0.0,220.879908,53.238744,449.286905467,427.020143695,4.83426,17.432501772
 10/23  08:00:00,505.90943624,74.7188820168,57.8494020322,0.0,220.879908,145.652643033,212.254080611,158.478134424,36.25695,17.5189961872
 10/23  09:00:00,678.070101047,77.1983634427,225.16318298,0.0,220.879908,145.652643033,68.9486657363,6.22828972564,36.25695,26.4634260107
 10/23  10:00:00,917.471338792,79.7567554533,455.346182902,0.0,220.879908,151.653867033,77.4760816058,0.0,48.3426,29.1334816058
 10/23  11:00:00,1118.82828322,82.4694903557,651.87261486,0.0,220.879908,151.653867033,81.0844732983,0.0,48.3426,32.7418732983
 10/23  12:00:00,1160.15948434,85.4689322738,689.452278436,0.0,220.879908,151.653867033,83.8104366241,0.0,48.3426,35.4678366241
 10/23  13:00:00,1158.50517345,87.7973886819,691.2495731,0.0,220.879908,145.652643033,59.6924107328,0.0120254706074,24.1713,35.5090852622
 10/23  14:00:00,1162.71424067,90.5473435269,692.466557298,0.0,220.879908,145.652643033,50.6384337657,0.0,24.1713,26.4671337657
 10/23  15:00:00,1162.28833809,92.8237464962,697.430272284,0.0,220.879908,137.835547516,38.8596947245,0.00731146054801,4.83426,34.0181232639
 10/23  16:00:00,1175.98513088,87.890391729,720.745937473,0.0,220.879908,133.019064,23.7157963363,0.0114703653692,4.83426,18.870065971
 10/23  17:00:00,1041.08009175,81.8121421045,674.825987125,0.0,220.879908,53.238744,31.178560343,0.0,4.83426,26.344300343
 10/23  18:00:00,872.38914907,77.8024976808,503.001369888,0.0,220.879908,53.238744,31.2629943015,0.0140710646619,4.83426,26.4146632368
 10/23  19:00:00,685.787987924,75.8939018291,309.377321331,0.0,220.879908,53.238744,13.4965925229,0.0,4.83426,8.6623325229
 10/23  20:00:00,562.313592711,74.8342136614,187.465044022,0.0,220.879908,53.238744,30.0900871644,16.6011757098,4.83426,8.65465145465
 10/23  21:00:00,118.254679568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  22:00:00,117.953076108,0.0,0.0,0.0,43.513341876,52.539744,13.4629556204,0.0,4.83426,8.62869562042
 10/23  23:00:00,118.854571726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.914363806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.898093244,0.0,0.0,0.0,43.513341876,52.539744,13.4477140876,0.0,4.83426,8.61345408758
 10/24  02:00:00,117.874054707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.847021866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,119.935745819,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.589832119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,193.599890422,73.1657065557,0.00428207278686,0.0,43.513341876,53.238744,1067.22529997,1053.77744927,4.83426,8.61359070176
 10/24  07:00:00,358.590197208,73.1657065557,0.0,0.0,220.879908,53.238744,889.948294114,876.386652478,4.83426,8.72738163625
 10/24  08:00:00,445.082662032,73.7239169236,0.00202761002395,0.0,220.879908,145.652643033,617.720516698,555.194155947,36.25695,26.2694107512
 10/24  09:00:00,445.844407917,74.665385962,0.00251444273306,0.0,220.879908,145.652643033,460.17932107,397.456114508,36.25695,26.4662565611
 10/24  10:00:00,468.463606402,75.9714841379,14.986123384,0.0,220.879908,151.653867033,361.060801208,286.232736216,48.3426,26.4854649918
 10/24  11:00:00,503.309116636,77.4449521996,45.5323939678,0.0,220.879908,151.653867033,284.668909624,200.923187016,48.3426,35.4031226077
 10/24  12:00:00,496.08020004,78.5954344897,37.8152082034,0.0,220.879908,151.653867033,224.523428686,140.708833448,48.3426,35.4719952373
 10/24  13:00:00,560.469128412,80.3142126641,106.098024983,0.0,220.879908,145.652643033,142.087951264,82.4010494079,24.1713,35.5156018561
 10/24  14:00:00,642.767717226,82.0989685367,186.375629522,0.0,220.879908,145.652643033,80.6243095396,29.9788142711,24.1713,26.4741952686
 10/24  15:00:00,699.181500957,83.3283303269,249.294662865,0.0,220.879908,137.835547516,41.2655766736,9.92751702822,4.83426,26.5037996453
 10/24  16:00:00,673.136538437,79.3496105624,232.333866202,0.0,220.879908,133.019064,39.8809656,8.70010667587,4.83426,26.3465989242
 10/24  17:00:00,529.264736296,75.6294101779,172.118629596,0.0,220.879908,53.238744,48.3222609774,17.1393800374,4.83426,26.3486209401
 10/24  18:00:00,445.16758904,74.1097147072,78.449796631,0.0,220.879908,53.238744,97.867194905,66.6188720616,4.83426,26.4140628435
 10/24  19:00:00,369.860791131,73.5517993659,0.0,0.0,220.879908,53.238744,152.862845438,139.366748477,4.83426,8.661836961
 10/24  20:00:00,369.659360323,73.3195879286,0.0,0.0,220.879908,53.238744,271.891024779,267.036764779,4.83426,0.02
 10/24  21:00:00,117.67240425,0.0,0.0,0.0,43.513341876,52.539744,13.4895887059,0.0,4.83426,8.65532870585
 10/24  22:00:00,117.741575112,0.0,0.0,0.0,43.513341876,52.539744,13.4648239334,0.0,4.83426,8.63056393339
 10/24  23:00:00,118.729257181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.760459018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.763611434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  02:00:00,117.750997603,0.0,0.0,0.0,43.513341876,52.539744,13.4477635001,0.0,4.83426,8.61350350014
 10/25  03:00:00,117.732770013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.144447355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.099799906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  06:00:00,193.446410426,73.1657065557,0.00311491372908,0.0,43.513341876,53.238744,1292.07859203,1287.22433203,4.83426,0.02
 10/25  07:00:00,358.97309475,73.1657065557,0.0,0.0,220.879908,53.238744,1024.79194879,1002.52242743,4.83426,17.4352613598
 10/25  08:00:00,444.651913584,73.387094427,0.00229905741993,0.0,220.879908,145.652643033,599.507828168,536.978479256,36.25695,26.2723989128
 10/25  09:00:00,469.153849456,74.1374255216,22.6845687663,0.0,220.879908,145.652643033,303.138920749,240.414454811,36.25695,26.4675159373
 10/25  10:00:00,575.734937296,75.6508656839,119.806502471,0.0,220.879908,151.653867033,112.790134712,37.9530027021,48.3426,26.4945320096
 10/25  11:00:00,736.115421172,77.3911271877,276.996065574,0.0,220.879908,151.653867033,83.7625633469,0.0108174398084,48.3426,35.4091459071
 10/25  12:00:00,872.823340293,79.4672244853,412.176486401,0.0,220.879908,151.653867033,83.8229270614,0.0,48.3426,35.4803270614
 10/25  13:00:00,1014.17871058,81.9632600839,556.71635277,0.0,220.879908,145.652643033,59.7051699904,0.0136974175343,24.1713,35.5201725728
 10/25  14:00:00,1105.48288934,84.5692543245,645.293189894,0.0,220.879908,145.652643033,50.6484584593,0.0,24.1713,26.4771584593
 10/25  15:00:00,1123.57766389,86.7464801836,668.910197904,0.0,220.879908,137.835547516,31.3405743981,0.0,4.83426,26.5063143981
 10/25  16:00:00,1146.30359527,82.2366300056,701.240774805,0.0,220.879908,133.019064,31.1947767285,0.0115684116469,4.83426,26.3489483168
 10/25  17:00:00,989.844012751,77.4710759707,629.455762236,0.0,220.879908,53.238744,31.1831563129,0.0,4.83426,26.3488963129
 10/25  18:00:00,753.008601265,75.1410116689,383.638769685,0.0,220.879908,53.238744,31.3021120126,0.0483165653839,4.83426,26.4195354473
 10/25  19:00:00,528.226652418,73.9988779881,154.41454482,0.0,220.879908,53.238744,40.5126000747,27.0159180317,4.83426,8.66242204294
 10/25  20:00:00,420.913131372,73.4869988683,48.5548949778,0.0,220.879908,53.238744,100.809274939,87.3202784193,4.83426,8.65473651995
 10/25  21:00:00,118.158764525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  22:00:00,117.889233687,0.0,0.0,0.0,43.513341876,52.539744,13.4648529199,0.0,4.83426,8.63059291994
 10/25  23:00:00,118.824319663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,117.896606056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.900268065,0.0,0.0,0.0,43.513341876,52.539744,13.4477905763,0.0,4.83426,8.6135305763
 10/26  02:00:00,117.889722979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.879372012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.298947591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.260190914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,192.187979913,73.1657065557,0.00406726216452,0.0,43.513341876,53.238744,694.661220593,681.213244347,4.83426,8.6137162458
 10/26  07:00:00,357.93010417,73.1657065557,0.0,0.0,220.879908,53.238744,713.69932176,700.13665492,4.83426,8.72840684025
 10/26  08:00:00,444.838966364,73.6928228312,0.00228154879691,0.0,220.879908,145.652643033,515.923536815,453.393345211,36.25695,26.2732416039
 10/26  09:00:00,470.871699386,74.7344204132,23.1513927963,0.0,220.879908,145.652643033,280.307166558,217.577183539,36.25695,26.4730330199
 10/26  10:00:00,610.748445885,76.4930449337,150.992144156,0.0,220.879908,151.653867033,111.972260598,37.1365848517,48.3426,26.4930757464
 10/26  11:00:00,719.022554114,78.7748674243,258.358049892,0.0,220.879908,151.653867033,83.7687309025,0.011240205121,48.3426,35.4148906974
 10/26  12:00:00,938.446225565,81.260862271,475.844516269,0.0,220.879908,151.653867033,83.8230604135,0.0,48.3426,35.4804604135
 10/26  13:00:00,1099.65382919,83.8818271526,640.07951313,0.0,220.879908,145.652643033,59.7062488161,0.0115912616814,24.1713,35.5233575545
 10/26  14:00:00,1124.24084908,86.5738245945,661.82368812,0.0,220.879908,145.652643033,50.6474652543,0.0,24.1713,26.4761652543
 10/26  15:00:00,1128.22300533,88.6592375946,671.505000955,0.0,220.879908,137.835547516,40.1823546826,0.00710101097024,4.83426,35.3409936716
 10/26  16:00:00,1147.76138529,83.7442608381,701.115844823,0.0,220.879908,133.019064,22.4220585167,0.0114143959673,4.83426,17.5763841207
 10/26  17:00:00,962.388929139,78.3043337871,601.280775658,0.0,220.879908,53.238744,31.1840948253,0.0,4.83426,26.3498348253
 10/26  18:00:00,728.370354748,75.5843889795,358.617659773,0.0,220.879908,53.238744,31.2639978762,0.0076427311871,4.83426,26.422095145
 10/26  19:00:00,549.65408805,74.3508442016,175.352491166,0.0,220.879908,53.238744,29.4286763162,15.9315728522,4.83426,8.66284346395
 10/26  20:00:00,448.245508373,73.7094852018,75.1159933599,0.0,220.879908,53.238744,85.7205602736,72.2305776136,4.83426,8.65572266006
 10/26  21:00:00,118.178605368,0.0,0.0,0.0,43.513341876,52.539744,13.4895032218,0.0,4.83426,8.65524322176
 10/26  22:00:00,117.908285761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.840778494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  24:00:00,117.914249162,0.0,0.0,0.0,43.513341876,52.539744,13.4479033743,0.0,4.83426,8.61364337434
 10/27  01:00:00,117.917744519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.909186395,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.898030836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,120.024098889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.683051953,0.0,0.0,0.0,43.513341876,52.539744,13.4478937147,0.0,4.83426,8.61363371472
 10/27  06:00:00,192.812232577,73.1657065557,0.00374706846339,0.0,43.513341876,53.238744,674.650845526,669.796585526,4.83426,0.02
 10/27  07:00:00,357.890226005,73.1657065557,0.0,0.0,220.879908,53.238744,738.005888443,715.734826202,4.83426,17.4368022416
 10/27  08:00:00,444.851130636,73.6832836746,0.00180298502501,0.0,220.879908,145.652643033,576.038415464,522.257989484,36.25695,17.5234759799
 10/27  09:00:00,445.820960595,74.7033066197,0.00281326473824,0.0,220.879908,145.652643033,382.858199092,320.13070982,36.25695,26.4705392722
 10/27  10:00:00,514.104182154,76.4291605185,57.8446035245,0.0,220.879908,151.653867033,208.689256706,125.025652976,48.3426,35.3210037308
 10/27  11:00:00,681.666687619,78.6635251306,221.360994868,0.0,220.879908,151.653867033,78.1867276658,3.27266052433,48.3426,26.5714671415
 10/27  12:00:00,899.73287792,80.8740910825,437.608624628,0.0,220.879908,151.653867033,83.8285875679,0.0,48.3426,35.4859875679
 10/27  13:00:00,1033.81352879,83.2308135952,575.064774897,0.0,220.879908,145.652643033,59.7120179505,0.0144957080492,24.1713,35.5262222425
 10/27  14:00:00,1105.76662586,85.4206962636,644.728193263,0.0,220.879908,145.652643033,59.4731155467,0.0,24.1713,35.3018155467
 10/27  15:00:00,1107.54469028,86.87610934,652.891809073,0.0,220.879908,137.835547516,31.358446312,0.0117436711468,4.83426,26.5124426408
 10/27  16:00:00,1101.43415365,82.029214371,656.793233027,0.0,220.879908,133.019064,31.2012900891,0.011708897719,4.83426,26.3553211913
 10/27  17:00:00,827.50675138,77.0836615951,467.936394556,0.0,220.879908,53.238744,22.4080992154,0.0,4.83426,17.5738392154
 10/27  18:00:00,619.609526683,74.858525632,250.933940646,0.0,220.879908,53.238744,33.7471764896,2.48501614681,4.83426,26.4279003428
 10/27  19:00:00,489.896337325,73.9269099394,116.762988044,0.0,220.879908,53.238744,55.1314983532,41.6338707439,4.83426,8.66336760924
 10/27  20:00:00,420.844987361,73.5240804248,48.4703593971,0.0,220.879908,53.238744,99.7427319126,86.253223313,4.83426,8.65524859965
 10/27  21:00:00,117.759462102,0.0,0.0,0.0,43.513341876,52.539744,13.4899703806,0.0,4.83426,8.65571038064
 10/27  22:00:00,117.786474648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.765275137,0.0,0.0,0.0,43.513341876,52.539744,13.4562262395,0.0,4.83426,8.62196623948
 10/27  24:00:00,117.811133402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.817493986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.809800289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.801546416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.221883979,0.0,0.0,0.0,43.513341876,52.539744,13.4430748179,0.0,4.83426,8.60881481795
 10/28  05:00:00,118.184140141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.192109453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,106.121196547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,100.196735979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.326441436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.455553664,0.0,0.0,0.0,43.513341876,52.539744,13.5167326082,0.0,4.83426,8.68247260824
 10/28  11:00:00,101.33574306,0.0,0.0,0.0,43.513341876,52.539744,13.4717938149,0.0,4.83426,8.63753381487
 10/28  12:00:00,100.505712832,0.0,0.0,0.0,43.513341876,52.539744,13.4718013498,0.0,4.83426,8.63754134978
 10/28  13:00:00,100.601909836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,167.993267152,2.15190038112,63.8156226196,0.0,43.513341876,52.539744,7.30969739763,0.0,4.83426,2.47543739763
 10/28  15:00:00,215.174354295,2.1003639513,111.097842487,0.0,43.513341876,52.539744,11.010207996,0.0,4.83426,6.17594799601
 10/28  16:00:00,229.24404059,2.04511547414,125.456364971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,170.367734795,1.10082626641,68.2026059077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,112.202642102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.570288548,0.0,0.0,0.0,43.513341876,52.539744,13.4431093462,0.0,4.83426,8.60884934615
 10/28  20:00:00,118.473952071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.264634916,0.0,0.0,0.0,43.513341876,52.539744,22.3068210912,0.0,4.83426,17.4725610912
 10/28  22:00:00,117.871602772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.708872224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.799343207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  01:00:00,117.784332769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.769656505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.754589622,0.0,0.0,0.0,43.513341876,52.539744,13.4431484759,0.0,4.83426,8.60888847588
 10/29  04:00:00,118.168335787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.125653068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.145427757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  07:00:00,106.071849372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,100.167694383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.331055319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.44893009,0.0,0.0,0.0,43.513341876,52.539744,22.1797588706,0.0,4.83426,17.3454988706
 10/29  11:00:00,101.336569432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  12:00:00,100.532488847,0.0,0.0,0.0,43.513341876,52.539744,13.472057019,0.0,4.83426,8.63779701899
 10/29  13:00:00,233.50462932,1.99055662395,129.609718519,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  14:00:00,381.798439726,4.04924482592,274.457387656,0.0,43.513341876,52.539744,13.465494892,0.0,4.83426,8.631234892
 10/29  15:00:00,408.328352201,4.27417419581,300.57130262,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  16:00:00,405.004215022,4.28844598234,297.425130343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,261.527213841,2.41620444761,157.148190561,0.0,43.513341876,52.539744,13.4431652415,0.0,4.83426,8.60890524155
 10/29  18:00:00,112.260365123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  19:00:00,118.605606912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.467877083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.240077101,0.0,0.0,0.0,43.513341876,52.539744,22.3074002273,0.0,4.83426,17.4731402273
 10/29  22:00:00,117.836580688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  23:00:00,118.691765615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.785342282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.786722507,0.0,0.0,0.0,43.513341876,52.539744,13.4479645427,0.0,4.83426,8.61370454269
 10/30  02:00:00,117.786948799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.78682214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  04:00:00,118.214988496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  05:00:00,118.187521702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,192.327627835,73.1657065557,0.00290771153109,0.0,43.513341876,53.238744,869.758575574,856.310442189,4.83426,8.61387338549
 10/30  07:00:00,357.955102117,73.1657065557,0.0,0.0,220.879908,53.238744,762.839971399,749.276129909,4.83426,8.72958149022
 10/30  08:00:00,444.626490444,73.5337328175,0.00262543524497,0.0,220.879908,145.652643033,432.431861007,369.892874024,36.25695,26.2820369834
 10/30  09:00:00,634.213424029,74.3140015807,184.225803632,0.0,220.879908,145.652643033,158.103762841,95.3597698879,36.25695,26.4870429534
 10/30  10:00:00,742.127875849,76.4142443355,283.243602396,0.0,220.879908,151.653867033,83.7087125136,0.0258458129189,48.3426,35.3402667007
 10/30  11:00:00,968.57817718,78.4844938626,506.386900585,0.0,220.879908,151.653867033,74.9213689465,0.0,48.3426,26.5787689465
 10/30  12:00:00,1139.37079768,80.6930127615,675.474701659,0.0,220.879908,151.653867033,83.8449377229,0.0,48.3426,35.5023377229
 10/30  13:00:00,1153.44087444,83.3247439204,692.32196045,0.0,220.879908,145.652643033,59.7272460506,0.0113183624056,24.1713,35.5446276882
 10/30  14:00:00,1159.59601,85.523446405,695.62902166,0.0,220.879908,145.652643033,59.4862242783,0.0,24.1713,35.3149242783
 10/30  15:00:00,1161.86861252,87.4973238079,703.085230477,0.0,220.879908,137.835547516,31.3571690735,0.0,4.83426,26.5229090735
 10/30  16:00:00,1184.32778478,83.2462440488,734.502196245,0.0,220.879908,133.019064,31.2103779334,0.0115283381837,4.83426,26.3645895952
 10/30  17:00:00,1011.83720315,78.0946061823,648.157835694,0.0,220.879908,53.238744,31.1979241123,0.0,4.83426,26.3636641123
 10/30  18:00:00,769.657177959,75.4534815345,398.085221119,0.0,220.879908,53.238744,31.2669302846,0.0,4.83426,26.4326702846
 10/30  19:00:00,598.788452233,74.4270465788,222.48814556,0.0,220.879908,53.238744,15.384568409,1.88659912579,4.83426,8.6637092832
 10/30  20:00:00,485.479335671,73.8004803104,110.654156715,0.0,220.879908,53.238744,61.8741059679,48.3838632846,4.83426,8.65598268323
 10/30  21:00:00,118.230009406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  22:00:00,117.91995585,0.0,0.0,0.0,43.513341876,52.539744,13.4657334774,0.0,4.83426,8.63147347736
 10/30  23:00:00,118.835773739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,117.923365526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.92965981,0.0,0.0,0.0,43.513341876,52.539744,13.4482069074,0.0,4.83426,8.61394690738
 10/31  02:00:00,117.928248742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,117.927675874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,120.127158875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.802116471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,192.788565714,73.1657065557,0.00489185884219,0.0,43.513341876,53.238744,501.222111462,487.774075428,4.83426,8.61377603374
 10/31  07:00:00,357.802884314,73.1657065557,0.0,0.0,220.879908,53.238744,530.922500867,517.358290851,4.83426,8.72995001563
 10/31  08:00:00,470.904793915,74.0948801478,24.1146242349,0.0,220.879908,145.652643033,287.586120885,225.040939824,36.25695,26.2882310614
 10/31  09:00:00,640.92015198,75.9083146428,189.335236974,0.0,220.879908,145.652643033,89.4645600233,26.7172163589,36.25695,26.4903936645
 10/31  10:00:00,1023.28111485,78.6046197026,561.270840997,0.0,220.879908,151.653867033,83.684998145,0.0,48.3426,35.342398145
 10/31  11:00:00,1149.55250112,81.2788075836,683.461877458,0.0,220.879908,151.653867033,74.9227887237,0.0,48.3426,26.5801887237
 10/31  12:00:00,1165.82136772,83.876778267,697.602959307,0.0,220.879908,151.653867033,83.8507173588,0.0,48.3426,35.5081173588
 10/31  13:00:00,1165.15887656,86.3961576586,699.981771215,0.0,220.879908,145.652643033,59.734143767,0.0117517984626,24.1713,35.5510919686
 10/31  14:00:00,1173.36437528,88.6927856021,705.804235387,0.0,220.879908,145.652643033,59.4882750993,0.0,24.1713,35.3169750993
 10/31  15:00:00,1168.80534687,90.3407602613,707.581639338,0.0,220.879908,137.835547516,31.3652153741,0.00748605191373,4.83426,26.5234693222
 10/31  16:00:00,1187.66753915,84.7245448731,737.312455333,0.0,220.879908,133.019064,31.2105990105,0.0114356745948,4.83426,26.3649033359
 10/31  17:00:00,1077.13442181,79.1827926626,712.621868898,0.0,220.879908,53.238744,31.201132662,0.0,4.83426,26.366872662
 10/31  18:00:00,988.835505839,76.3829043156,616.060919908,0.0,220.879908,53.238744,31.2725383763,0.0,4.83426,26.4382783763
 10/31  19:00:00,749.736319273,75.1162318039,373.128099967,0.0,220.879908,53.238744,13.4980169324,0.0,4.83426,8.6637569324
 10/31  20:00:00,617.404961887,74.3684563845,241.954652741,0.0,220.879908,53.238744,17.4775258512,3.98710342884,4.83426,8.65616242239
 10/31  21:00:00,118.03062131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  22:00:00,118.122593941,0.0,0.0,0.0,43.513341876,52.539744,13.4657341018,0.0,4.83426,8.6314741018
 10/31  23:00:00,119.024289314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,118.119568329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,118.090744578,0.0,0.0,0.0,43.513341876,52.539744,13.448253253,0.0,4.83426,8.61399325302
 11/01  02:00:00,118.059763986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,118.030314405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.463710887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  05:00:00,118.41220627,0.0,0.0,0.0,43.513341876,52.539744,13.4481058814,0.0,4.83426,8.61384588143
 11/01  06:00:00,226.032752576,73.1657065557,33.0317401156,0.0,43.513341876,53.238744,388.182061378,383.327801378,4.83426,0.02
 11/01  07:00:00,360.766849645,73.1657065557,0.0,0.0,220.879908,53.238744,499.780210793,477.503380134,4.83426,17.442570658
 11/01  08:00:00,445.235951657,74.120615034,0.00248437584787,0.0,220.879908,145.652643033,406.410847125,352.622371955,36.25695,17.5315251701
 11/01  09:00:00,525.561099701,75.0378516357,76.2991171168,0.0,220.879908,145.652643033,193.397345298,130.652479144,36.25695,26.4879161538
 11/01  10:00:00,753.366297915,76.1482532855,295.053729077,0.0,220.879908,151.653867033,86.2599602449,2.57412207599,48.3426,35.3432381689
 11/01  11:00:00,721.470210119,76.2113023399,262.333407412,0.0,220.879908,151.653867033,84.5220737462,0.740105488572,48.3426,35.4393682576
 11/01  12:00:00,621.75752002,76.8342961811,163.812853523,0.0,220.879908,151.653867033,111.391510091,27.5391213932,48.3426,35.5097886974
 11/01  13:00:00,658.939603111,78.6679933255,204.889902924,0.0,220.879908,145.652643033,66.368890768,6.6437459228,24.1713,35.5538448452
 11/01  14:00:00,827.430530911,82.2381581298,369.211903289,0.0,220.879908,145.652643033,50.6707610885,0.0,24.1713,26.4994610885
 11/01  15:00:00,959.410783817,84.3743756405,506.525341273,0.0,220.879908,137.835547516,39.2487306726,0.0,4.83426,34.4144706726
 11/01  16:00:00,870.049594784,79.6276851835,426.679358107,0.0,220.879908,133.019064,23.3815506841,0.0143567240197,4.83426,18.5329339601
 11/01  17:00:00,615.337159114,75.3600287014,255.857594617,0.0,220.879908,53.238744,32.0744968451,0.872956079698,4.83426,26.3672807654
 11/01  18:00:00,524.134422666,74.0028241876,154.245214147,0.0,220.879908,53.238744,51.4700864264,20.1993554011,4.83426,26.4364710254
 11/01  19:00:00,459.984299922,73.4857158112,84.7060001668,0.0,220.879908,53.238744,74.2439400202,60.7456959387,4.83426,8.66398408146
 11/01  20:00:00,396.389857116,73.257009037,23.2656595213,0.0,220.879908,53.238744,122.877714667,109.386830047,4.83426,8.65662462067
 11/01  21:00:00,118.054717348,0.0,0.0,0.0,43.513341876,52.539744,13.4905577116,0.0,4.83426,8.65629771157
 11/01  22:00:00,117.808688268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  23:00:00,118.750301859,0.0,0.0,0.0,43.513341876,52.539744,13.4582915347,0.0,4.83426,8.62403153465
 11/01  24:00:00,117.803778009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.794728837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.772202769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.749817653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.157002306,0.0,0.0,0.0,43.513341876,52.539744,13.4481577892,0.0,4.83426,8.61389778922
 11/02  05:00:00,118.106906918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,193.434336163,73.1657065557,0.00299360899243,0.0,43.513341876,53.238744,1349.93959495,1345.08533495,4.83426,0.02
 11/02  07:00:00,362.066517937,73.1657065557,0.0,0.0,220.879908,53.238744,1079.78751789,1057.50940236,4.83426,17.4438555226
 11/02  08:00:00,444.675117144,73.2881479684,0.0035571161561,0.0,220.879908,145.652643033,632.626899131,578.836943391,36.25695,17.5330057402
 11/02  09:00:00,461.182862233,74.0055632772,13.9103887402,0.0,220.879908,145.652643033,316.891083739,245.318472027,36.25695,35.3156617118
 11/02  10:00:00,626.584553063,75.7575250043,168.717082909,0.0,220.879908,151.653867033,100.215470217,25.3522672077,48.3426,26.5206030096
 11/02  11:00:00,1000.10004498,78.5151337133,537.648803406,0.0,220.879908,151.653867033,83.8020246247,0.00843456046004,48.3426,35.4509900642
 11/02  12:00:00,1157.47274408,81.2747451602,692.28707692,0.0,220.879908,151.653867033,83.8584621848,0.0,48.3426,35.5158621848
 11/02  13:00:00,1146.936842,83.6996929108,684.239023123,0.0,220.879908,145.652643033,59.745800136,0.0112958751501,24.1713,35.5632042608
 11/02  14:00:00,1157.27141395,86.5789743623,690.692308434,0.0,220.879908,145.652643033,50.6704733799,0.0,24.1713,26.4991733799
 11/02  15:00:00,1163.03041263,88.7912112442,705.023927024,0.0,220.879908,137.835547516,40.2051679955,0.0,4.83426,35.3709079955
 11/02  16:00:00,1159.93185745,84.2344895435,712.623805436,0.0,220.879908,133.019064,31.219440332,0.0124036255458,4.83426,26.3727767064
 11/02  17:00:00,1029.35749053,78.2785953819,668.07416005,0.0,220.879908,53.238744,31.2029380836,0.0,4.83426,26.3686780836
 11/02  18:00:00,722.937783778,75.2654731301,353.658237902,0.0,220.879908,53.238744,34.4817153766,3.19986604365,4.83426,26.4475893329
 11/02  19:00:00,481.278139085,73.9961035239,107.793478941,0.0,220.879908,53.238744,69.5978172521,56.0987965893,4.83426,8.66476066283
 11/02  20:00:00,378.65176638,73.4499953339,8.06288569918,0.0,220.879908,53.238744,132.864926921,128.010666921,4.83426,0.02
 11/02  21:00:00,117.982404842,0.0,0.0,0.0,43.513341876,52.539744,13.4914771264,0.0,4.83426,8.65721712636
 11/02  22:00:00,117.750375693,0.0,0.0,0.0,43.513341876,52.539744,13.4660390001,0.0,4.83426,8.63177900012
 11/02  23:00:00,118.737544223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  24:00:00,117.784812251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.798224133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.795851751,0.0,0.0,0.0,43.513341876,52.539744,13.4483321948,0.0,4.83426,8.61407219479
 11/03  03:00:00,117.789451029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.901654824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.574025726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,192.98380384,73.1657065557,0.00315869622317,0.0,43.513341876,53.238744,839.267113537,825.818883898,4.83426,8.61396963986
 11/03  07:00:00,360.986351019,73.1657065557,0.0,0.0,220.879908,53.238744,794.199666296,780.631908777,4.83426,8.73349751924
 11/03  08:00:00,444.608779784,73.3508862508,0.00239062154822,0.0,220.879908,145.652643033,649.345901852,586.795857457,36.25695,26.2930943955
 11/03  09:00:00,457.414264505,74.1145634382,11.4083567397,0.0,220.879908,145.652643033,381.793513364,319.041860515,36.25695,26.4947028494
 11/03  10:00:00,565.971016282,75.9815540077,107.547957006,0.0,220.879908,151.653867033,172.302651881,88.6080028981,48.3426,35.3520489833
 11/03  11:00:00,713.937397468,78.1533660773,251.105292283,0.0,220.879908,151.653867033,76.3862801208,1.45268189399,48.3426,26.5909982268
 11/03  12:00:00,887.258370748,80.4817361092,422.512016565,0.0,220.879908,151.653867033,83.8696356877,0.0,48.3426,35.5270356877
 11/03  13:00:00,1023.86509528,82.9036231638,561.641036242,0.0,220.879908,145.652643033,68.6408171786,0.0172741825662,24.1713,44.452242996
 11/03  14:00:00,1123.09039117,85.1636430019,658.639731413,0.0,220.879908,145.652643033,50.6768112729,0.0,24.1713,26.5055112729
 11/03  15:00:00,1137.78364575,86.377478675,680.628937155,0.0,220.879908,137.835547516,40.2092981672,0.0,4.83426,35.3750381672
 11/03  16:00:00,1163.6214819,81.7443567579,717.297116832,0.0,220.879908,133.019064,22.437803667,0.0118380552045,4.83426,17.5917056118
 11/03  17:00:00,977.222971986,77.0174825759,616.249508243,0.0,220.879908,53.238744,31.208560572,0.0,4.83426,26.374300572
 11/03  18:00:00,859.372865815,74.9660993081,488.547983536,0.0,220.879908,53.238744,31.2787506718,0.0,4.83426,26.4444906718
 11/03  19:00:00,713.84803645,74.1518558854,338.284292073,0.0,220.879908,53.238744,13.4994858534,0.0,4.83426,8.66522585335
 11/03  20:00:00,583.412535224,73.6639805262,208.916002787,0.0,220.879908,53.238744,35.4777544393,21.9865764266,4.83426,8.65691801271
 11/03  21:00:00,117.920012949,0.0,0.0,0.0,43.513341876,52.539744,13.4908119393,0.0,4.83426,8.65655193928
 11/03  22:00:00,117.950444191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  23:00:00,118.848706526,0.0,0.0,0.0,43.513341876,52.539744,13.4585594327,0.0,4.83426,8.62429943268
 11/03  24:00:00,117.915097514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,117.899199662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.884981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.875458152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.296787104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.25534555,0.0,0.0,0.0,43.513341876,52.539744,13.4433233879,0.0,4.83426,8.60906338793
 11/04  06:00:00,118.271917094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,109.171635433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.249808778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.395722541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.530125211,0.0,0.0,0.0,43.513341876,52.539744,13.5192364712,0.0,4.83426,8.68497647121
 11/04  11:00:00,101.438104729,0.0,0.0,0.0,43.513341876,52.539744,13.4730241385,0.0,4.83426,8.63876413846
 11/04  12:00:00,100.630699458,0.0,0.0,0.0,43.513341876,52.539744,13.471255933,0.0,4.83426,8.63699593296
 11/04  13:00:00,100.735965126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.783884049,0.0,0.0,0.0,43.513341876,52.539744,13.4680434726,0.0,4.83426,8.6337834726
 11/04  15:00:00,100.75389767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,100.529621979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,100.487240675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,112.399699698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.859475901,0.0,0.0,0.0,43.513341876,52.539744,13.4432072215,0.0,4.83426,8.60894722155
 11/04  20:00:00,118.778881829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.506220177,0.0,0.0,0.0,43.513341876,52.539744,22.3160225456,0.0,4.83426,17.4817625456
 11/04  22:00:00,118.113154299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.916926914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,118.060510756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,118.056889231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,118.052967068,0.0,0.0,0.0,43.513341876,52.539744,13.4415049801,0.0,4.83426,8.60724498006
 11/05  03:00:00,118.049582726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.544420763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,118.510668292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.521243648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,109.412526312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.535769789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,100.682065907,0.0,0.0,0.0,43.513341876,52.539744,13.4483344997,0.0,4.83426,8.61407449968
 11/05  10:00:00,100.771395996,0.0,0.0,0.0,43.513341876,52.539744,13.517440713,0.0,4.83426,8.68318071303
 11/05  11:00:00,370.766258651,2.88652018814,263.04090606,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  12:00:00,460.595410084,3.36146057048,352.883907916,0.0,43.513341876,52.539744,13.4733160293,0.0,4.83426,8.63905602929
 11/05  13:00:00,546.445246177,4.41370467424,436.82692926,0.0,43.513341876,52.539744,13.4715769705,0.0,4.83426,8.63731697055
 11/05  14:00:00,581.773253157,4.97154799113,471.290461035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,578.401099368,5.01960429889,467.964660465,0.0,43.513341876,52.539744,13.4682347986,0.0,4.83426,8.63397479856
 11/05  16:00:00,585.111837444,5.07723465508,474.739958804,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,522.421426233,4.71988883933,412.80742517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,388.139127112,3.31952348317,266.371981495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,154.218457204,0.467675965555,34.4703927858,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.787140813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.50269423,0.0,0.0,0.0,43.513341876,52.539744,22.3170860951,0.0,4.83426,17.4828260951
 11/05  22:00:00,118.100372523,0.0,0.0,0.0,43.513341876,52.539744,13.4433265164,0.0,4.83426,8.60906651641
 11/05  23:00:00,118.911873235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,118.056154287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,118.061779458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,118.066623618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,118.070877853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,118.075204437,0.0,0.0,0.0,43.513341876,52.539744,13.4484766078,0.0,4.83426,8.61421660781
 11/06  05:00:00,118.580473645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.554816842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,585.810194797,73.2327307965,396.859475279,0.0,43.513341876,53.238744,37.7762106377,32.9219506377,4.83426,0.02
 11/06  08:00:00,799.78495466,73.2954959932,441.864668978,0.0,220.879908,53.238744,24.9668817894,2.68397703693,4.83426,17.4486447525
 11/06  09:00:00,1067.15890111,78.9108609494,609.878776594,0.0,220.879908,145.652643033,62.5621636592,0.00531033895165,36.25695,26.2999033203
 11/06  10:00:00,1094.58011965,82.5721952905,632.493223568,0.0,220.879908,145.652643033,62.7616029754,0.0,36.25695,26.5046529754
 11/06  11:00:00,1134.64443828,84.0924647194,664.361597806,0.0,220.879908,151.653867033,83.7098064977,0.0,48.3426,35.3672064977
 11/06  12:00:00,1174.69470204,83.3888341709,703.774431302,0.0,220.879908,151.653867033,74.9422341466,0.0,48.3426,26.5996341466
 11/06  13:00:00,1197.57632614,84.9140206291,725.715673113,0.0,220.879908,151.653867033,83.8831854369,0.0,48.3426,35.5405854369
 11/06  14:00:00,1195.17332951,90.1589686438,723.828982763,0.0,220.879908,145.652643033,68.6544668958,0.0114316446131,24.1713,44.4717352512
 11/06  15:00:00,1203.65471044,92.9449514326,729.12347833,0.0,220.879908,145.652643033,50.6831452737,0.0,24.1713,26.5118452737
 11/06  16:00:00,1195.4655877,93.5677818118,728.0345149,0.0,220.879908,137.835547516,40.2246798462,0.0,4.83426,35.3904198462
 11/06  17:00:00,1181.93399708,85.1759170829,728.738771116,0.0,220.879908,133.019064,31.2277253083,0.0132621038785,4.83426,26.3802032044
 11/06  18:00:00,1051.59757005,77.4659963191,671.935633717,0.0,220.879908,53.238744,22.4313431321,0.0,4.83426,17.5970831321
 11/06  19:00:00,1020.25674401,75.7648672085,639.771455276,0.0,220.879908,53.238744,40.0982365968,0.0,4.83426,35.2639765968
 11/06  20:00:00,1009.96152488,74.9209848013,630.109727437,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 11/06  21:00:00,1001.26590002,74.3433947681,622.50061571,0.0,220.879908,53.238744,13.4924479893,0.0,4.83426,8.65818798934
 11/06  22:00:00,118.482168793,0.0,0.0,0.0,43.513341876,52.539744,13.4922462186,0.0,4.83426,8.65798621855
 11/06  23:00:00,118.145239571,0.0,0.0,0.0,43.513341876,52.539744,13.4663594683,0.0,4.83426,8.63209946834
 11/06  24:00:00,119.025659677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,118.148149744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,118.153356859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,118.160616685,0.0,0.0,0.0,43.513341876,52.539744,13.4484306111,0.0,4.83426,8.61417061111
 11/07  04:00:00,118.170222259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,120.734993403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,120.377391521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,811.661349662,73.2993254419,619.477981081,0.0,43.513341876,53.238744,5.02274150893,0.168481508931,4.83426,0.02
 11/07  08:00:00,981.690534057,73.2133472659,621.759831449,0.0,220.879908,53.238744,22.2855170912,0.0,4.83426,17.4512570912
 11/07  09:00:00,1063.20025521,76.9378141346,606.390832849,0.0,220.879908,145.652643033,62.5604648354,0.0,36.25695,26.3035148354
 11/07  10:00:00,1059.94537062,78.1808724829,601.608377737,0.0,220.879908,145.652643033,62.764301432,0.0,36.25695,26.507351432
 11/07  11:00:00,1105.81653906,80.3701863535,638.318381991,0.0,220.879908,151.653867033,83.7135102327,0.0,48.3426,35.3709102327
 11/07  12:00:00,1176.58761101,86.198865991,700.686081489,0.0,220.879908,151.653867033,83.8104417448,0.0,48.3426,35.4678417448
 11/07  13:00:00,1214.669199,91.6800638058,734.048495925,0.0,220.879908,151.653867033,83.8854950547,0.0,48.3426,35.5428950547
 11/07  14:00:00,1222.75222966,95.5013322818,745.276175623,0.0,220.879908,145.652643033,59.7694199741,0.0114370605626,24.1713,35.5866829135
 11/07  15:00:00,1244.00688156,98.364561198,764.302451145,0.0,220.879908,145.652643033,50.687863452,0.0,24.1713,26.516563452
 11/07  16:00:00,1231.54140545,97.7205915404,760.977197157,0.0,220.879908,137.835547516,40.2331219631,0.00756445802802,4.83426,35.3912975051
 11/07  17:00:00,1204.24646373,88.548568171,748.813448382,0.0,220.879908,133.019064,31.2348595358,0.0133188125591,4.83426,26.3872807232
 11/07  18:00:00,1069.02566911,79.0146149334,689.010866254,0.0,220.879908,53.238744,31.2185619041,0.0,4.83426,26.3843019041
 11/07  19:00:00,1037.48822827,76.7337147427,657.090706669,0.0,220.879908,53.238744,31.292036894,0.0,4.83426,26.457776894
 11/07  20:00:00,1018.22917774,75.6361661305,638.76128246,0.0,220.879908,53.238744,13.4995238562,0.0,4.83426,8.66526385617
 11/07  21:00:00,990.300437065,74.8595801085,612.14401255,0.0,220.879908,53.238744,13.4918807575,0.0,4.83426,8.65762075754
 11/07  22:00:00,118.101647238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  23:00:00,118.132474158,0.0,0.0,0.0,43.513341876,52.539744,13.4666815461,0.0,4.83426,8.63242154615
 11/07  24:00:00,119.026577653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,118.143104719,0.0,0.0,0.0,43.513341876,52.539744,13.4484026927,0.0,4.83426,8.6141426927
 11/08  02:00:00,118.144481325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,118.147902134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,118.153722825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.668817541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  06:00:00,118.644049989,0.0,0.0,0.0,43.513341876,52.539744,13.4484133293,0.0,4.83426,8.61415332931
 11/08  07:00:00,809.356725835,73.270188794,618.344493982,0.0,43.513341876,53.238744,5.05088437357,0.196624373567,4.83426,0.02
 11/08  08:00:00,982.388820097,73.1700596824,622.891876622,0.0,220.879908,53.238744,22.2865182645,0.0,4.83426,17.4522582645
 11/08  09:00:00,1072.01324438,76.3394972988,616.037537657,0.0,220.879908,145.652643033,53.8005083192,0.0,36.25695,17.5435583192
 11/08  10:00:00,1095.55830029,77.7302091141,637.38572078,0.0,220.879908,145.652643033,71.5971652393,0.0,36.25695,35.3402152393
 11/08  11:00:00,1126.50879839,79.6625859484,659.951318984,0.0,220.879908,151.653867033,74.8788306792,0.0,48.3426,26.5362306792
 11/08  12:00:00,1165.73908134,85.6553760481,691.792478896,0.0,220.879908,151.653867033,83.8175340349,0.0,48.3426,35.4749340349
 11/08  13:00:00,1194.49713153,89.2093428304,717.888618982,0.0,220.879908,151.653867033,83.8930389264,0.0,48.3426,35.5504389264
 11/08  14:00:00,1198.16482015,92.6915552108,724.319368693,0.0,220.879908,145.652643033,59.7741022166,0.0115465796527,24.1713,35.591255637
 11/08  15:00:00,1211.54899229,96.6299627662,733.79874272,0.0,220.879908,145.652643033,59.5211529187,0.0,24.1713,35.3498529187
 11/08  16:00:00,1205.74682404,97.375323774,735.215947714,0.0,220.879908,137.835547516,31.3937329016,0.00741361637688,4.83426,26.5520592852
 11/08  17:00:00,1187.12415884,87.7644777242,732.338586694,0.0,220.879908,133.019064,31.2379483963,0.0133880774982,4.83426,26.3903003188
 11/08  18:00:00,1064.3446373,78.5739409841,684.791986242,0.0,220.879908,53.238744,31.2217012167,0.0,4.83426,26.3874412167
 11/08  19:00:00,1041.0989991,76.5405069726,660.989621707,0.0,220.879908,53.238744,31.2946266085,0.0,4.83426,26.4603666085
 11/08  20:00:00,1024.22689356,75.5533048125,644.643754316,0.0,220.879908,53.238744,13.5001371098,0.0,4.83426,8.66587710984
 11/08  21:00:00,1003.91835472,74.8762228172,625.295775604,0.0,220.879908,53.238744,13.4927067233,0.0,4.83426,8.65844672326
 11/08  22:00:00,118.486138458,0.0,0.0,0.0,43.513341876,52.539744,13.492724568,0.0,4.83426,8.65846456797
 11/08  23:00:00,118.156154174,0.0,0.0,0.0,43.513341876,52.539744,13.4663124526,0.0,4.83426,8.63205245261
