Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  24:00:00,119.049773349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,118.169930579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,118.171629184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,118.177175137,0.0,0.0,0.0,43.513341876,52.539744,13.4484897951,0.0,4.83426,8.61422979512
 11/09  04:00:00,118.184699162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.711193775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.687741082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,807.34752392,73.4314994235,615.676574136,0.0,43.513341876,53.238744,4.88809804214,0.0338380421419,4.83426,0.02
 11/09  08:00:00,978.017492463,73.1706937804,617.944387775,0.0,220.879908,53.238744,22.2872200232,0.0,4.83426,17.4529600232
 11/09  09:00:00,1067.36246771,76.7790241345,610.982315636,0.0,220.879908,145.652643033,62.5638830947,0.0,36.25695,26.3069330947
 11/09  10:00:00,1097.07657558,79.1474802471,637.850318862,0.0,220.879908,145.652643033,62.7694178705,0.0,36.25695,26.5124678705
 11/09  11:00:00,1142.33034619,83.961981931,671.678027908,0.0,220.879908,151.653867033,83.7211518885,0.0,48.3426,35.3785518885
 11/09  12:00:00,1201.66944231,88.3832496628,725.345684522,0.0,220.879908,151.653867033,83.8197364575,0.0,48.3426,35.4771364575
 11/09  13:00:00,1230.66555029,92.7567692551,750.537673119,0.0,220.879908,151.653867033,83.8962690654,0.0,48.3426,35.5536690654
 11/09  14:00:00,1219.27995814,95.9817170548,741.614965055,0.0,220.879908,145.652643033,59.7814439622,0.0117702252422,24.1713,35.5983737369
 11/09  15:00:00,1219.32210493,97.661408632,739.509998952,0.0,220.879908,145.652643033,50.6919501623,0.0,24.1713,26.5206501623
 11/09  16:00:00,1218.26175676,98.7936846686,744.833738979,0.0,220.879908,137.835547516,40.2448475798,0.00718797552639,4.83426,35.4033996043
 11/09  17:00:00,1201.42593114,89.4098620489,743.829703917,0.0,220.879908,133.019064,31.2388736171,0.0135207863369,4.83426,26.3910928308
 11/09  18:00:00,1082.42875343,79.5985266503,700.858191477,0.0,220.879908,53.238744,31.2275303627,0.0,4.83426,26.3932703627
 11/09  19:00:00,1059.21487294,77.2263748176,677.682854968,0.0,220.879908,53.238744,31.298572731,0.0,4.83426,26.464312731
 11/09  20:00:00,1036.73176713,76.0724794678,656.12434999,0.0,220.879908,53.238744,13.5003464987,0.0,4.83426,8.66608649869
 11/09  21:00:00,1019.15355879,75.3251084468,639.385432884,0.0,220.879908,53.238744,13.492858855,0.0,4.83426,8.658598855
 11/09  22:00:00,118.542244261,0.0,0.0,0.0,43.513341876,52.539744,13.4927297438,0.0,4.83426,8.65846974383
 11/09  23:00:00,118.19564847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,119.0705545,0.0,0.0,0.0,43.513341876,52.539744,13.4591062586,0.0,4.83426,8.62484625857
 11/10  01:00:00,118.185821967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,118.180931305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,118.178113837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,118.177596073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,120.703805128,0.0,0.0,0.0,43.513341876,52.539744,13.4486766764,0.0,4.83426,8.61441667636
 11/10  06:00:00,120.329614149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,800.069381348,73.457555899,607.597111682,0.0,43.513341876,53.238744,4.89520922851,0.0409492285138,4.83426,0.02
 11/10  08:00:00,972.529336435,73.1709549354,613.113581523,0.0,220.879908,53.238744,22.2878243403,0.0,4.83426,17.4535643403
 11/10  09:00:00,1053.59460315,76.605157586,597.535253559,0.0,220.879908,145.652643033,62.5631853269,0.0,36.25695,26.3062353269
 11/10  10:00:00,1052.95512447,77.7579153476,595.111047306,0.0,220.879908,145.652643033,62.7746946197,0.0,36.25695,26.5177446197
 11/10  11:00:00,1079.34127044,78.5850358785,614.459248921,0.0,220.879908,151.653867033,83.7247777305,0.0,48.3426,35.3821777305
 11/10  12:00:00,1110.58612896,79.4732738168,643.803512518,0.0,220.879908,151.653867033,74.9595371852,0.0,48.3426,26.6169371852
 11/10  13:00:00,1122.88017942,80.2153770216,656.297598517,0.0,220.879908,151.653867033,92.7863877646,0.0,48.3426,44.4437877646
 11/10  14:00:00,1109.41803331,80.682864131,648.564467237,0.0,220.879908,145.652643033,59.7853080972,0.0120603999708,24.1713,35.6019476972
 11/10  15:00:00,1107.19486702,81.557259133,645.417264277,0.0,220.879908,145.652643033,50.6951459894,0.0,24.1713,26.5238459894
 11/10  16:00:00,1101.99916659,83.7747887516,645.841069059,0.0,220.879908,137.835547516,40.2481693929,0.00743318169403,4.83426,35.4064762112
 11/10  17:00:00,1136.53269757,78.3358075102,691.390794359,0.0,220.879908,133.019064,31.2409982056,0.0117605430554,4.83426,26.3949776626
 11/10  18:00:00,1048.04084731,74.9944337935,672.256043514,0.0,220.879908,53.238744,31.2270677789,0.0,4.83426,26.3928077789
 11/10  19:00:00,876.948821593,74.2671830962,500.242142056,0.0,220.879908,53.238744,31.3022291816,0.0,4.83426,26.4679691816
 11/10  20:00:00,630.16987533,73.7654356567,255.294140779,0.0,220.879908,53.238744,13.5007376128,0.0,4.83426,8.66647761283
 11/10  21:00:00,552.094975374,73.5145682175,178.091475294,0.0,220.879908,53.238744,19.6411967711,6.1480997882,4.83426,8.65883698287
 11/10  22:00:00,117.981537971,0.0,0.0,0.0,43.513341876,52.539744,13.4929853125,0.0,4.83426,8.6587253125
 11/10  23:00:00,118.02687927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.92479341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,118.033926885,0.0,0.0,0.0,43.513341876,52.539744,13.4435252598,0.0,4.83426,8.60926525983
 11/11  02:00:00,118.022403328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,118.005826545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.989692371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.433894859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,118.38640606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,109.43568243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,100.35873241,0.0,0.0,0.0,43.513341876,52.539744,13.443482639,0.0,4.83426,8.609222639
 11/11  09:00:00,100.45823723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.603896221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.668321123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,101.511698907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,345.316697853,3.19658181849,237.791385003,0.0,43.513341876,52.539744,13.4483281097,0.0,4.83426,8.61406810972
 11/11  14:00:00,381.868139584,3.34504863705,274.12130236,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,365.923012852,3.06292746014,258.82065327,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,478.626761439,4.21776180211,369.210113271,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,389.3942958,3.39852065012,282.031236464,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,115.417865831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,118.285605972,0.0,0.0,0.0,43.513341876,52.539744,13.443541786,0.0,4.83426,8.609281786
 11/11  20:00:00,118.731010461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.679966754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,118.412904346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,118.036702968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.862917783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.998897514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.989117294,0.0,0.0,0.0,43.513341876,52.539744,13.4435130356,0.0,4.83426,8.60925303556
 11/12  03:00:00,117.979336469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,117.969530583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.430067289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,118.390207756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,109.430933775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,100.358619159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,100.45133428,0.0,0.0,0.0,43.513341876,52.539744,13.448751149,0.0,4.83426,8.61449114897
 11/12  10:00:00,100.582714809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.658637861,0.0,0.0,0.0,43.513341876,52.539744,13.5222721969,0.0,4.83426,8.68801219695
 11/12  12:00:00,101.494068874,0.0,0.0,0.0,43.513341876,52.539744,13.4743892021,0.0,4.83426,8.64012920209
 11/12  13:00:00,277.321407997,2.04207569806,172.572162883,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  14:00:00,100.76801012,0.0,0.0,0.0,43.513341876,52.539744,13.4741592511,0.0,4.83426,8.63989925107
 11/12  15:00:00,100.788465695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  16:00:00,292.307971628,2.12577445384,187.345031908,0.0,43.513341876,52.539744,13.4691996972,0.0,4.83426,8.63493969717
 11/12  17:00:00,100.530165133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,115.443790685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,118.413735521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.944800476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.907355804,0.0,0.0,0.0,43.513341876,52.539744,13.4434949191,0.0,4.83426,8.60923491914
 11/12  22:00:00,118.657536477,0.0,0.0,0.0,43.513341876,52.539744,22.3269685625,0.0,4.83426,17.4927085625
 11/12  23:00:00,118.222040117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,119.015978808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,118.184344369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,118.174964397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  03:00:00,118.164709279,0.0,0.0,0.0,43.513341876,52.539744,13.4486471121,0.0,4.83426,8.61438711205
 11/13  04:00:00,118.15431166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,118.659845607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,118.635138421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  07:00:00,735.103621291,73.4277585358,544.879136731,0.0,43.513341876,53.238744,13.4802152943,0.0314478665606,4.83426,8.61450742775
 11/13  08:00:00,983.662677488,73.1675973428,624.348711645,0.0,220.879908,53.238744,21.3684546704,0.0,4.83426,16.5341946704
 11/13  09:00:00,1113.86133006,77.222715579,656.364913083,0.0,220.879908,145.652643033,54.7309952538,0.0,36.25695,18.4740452538
 11/13  10:00:00,1160.21021243,80.1368450929,698.026279089,0.0,220.879908,145.652643033,71.617585019,0.0,36.25695,35.360635019
 11/13  11:00:00,1197.70699699,84.0958520414,724.932287972,0.0,220.879908,151.653867033,74.892958718,0.0,48.3426,26.550358718
 11/13  12:00:00,1221.83706771,89.8267204347,742.610365936,0.0,220.879908,151.653867033,83.8402569115,0.0,48.3426,35.4976569115
 11/13  13:00:00,1229.08436815,92.9490481007,747.953065149,0.0,220.879908,151.653867033,83.9146088437,0.0,48.3426,35.5720088437
 11/13  14:00:00,1214.89210334,94.1443933039,739.074169891,0.0,220.879908,145.652643033,68.6982783533,0.0117077916878,24.1713,44.5152705616
 11/13  15:00:00,1212.33958035,96.9426880656,733.933957445,0.0,220.879908,145.652643033,50.7076547942,0.0,24.1713,26.5363547942
 11/13  16:00:00,1203.68094318,97.3766258818,732.832941111,0.0,220.879908,137.835547516,40.2511245253,0.0,4.83426,35.4168645253
 11/13  17:00:00,1204.95449523,88.6912421524,748.481668958,0.0,220.879908,133.019064,31.2486371457,0.0126543885256,4.83426,26.4017227571
 11/13  18:00:00,1094.40519898,79.3140827292,713.120990297,0.0,220.879908,53.238744,31.2328913267,0.0,4.83426,26.3986313267
 11/13  19:00:00,1042.76870359,76.7804777163,662.305613362,0.0,220.879908,53.238744,31.3372332127,0.0267591475619,4.83426,26.4762140652
 11/13  20:00:00,1019.60967253,75.5533918914,640.428650902,0.0,220.879908,53.238744,13.5011443802,0.0,4.83426,8.66688438017
 11/13  21:00:00,1018.38356832,74.9250480274,639.675860769,0.0,220.879908,53.238744,13.4934891595,0.0,4.83426,8.65922915954
 11/13  22:00:00,118.482360394,0.0,0.0,0.0,43.513341876,52.539744,13.4934515731,0.0,4.83426,8.65919157312
 11/13  23:00:00,118.130131362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  24:00:00,119.023300739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,118.140789737,0.0,0.0,0.0,43.513341876,52.539744,13.4488025463,0.0,4.83426,8.61454254631
 11/14  02:00:00,118.142693846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,118.146649562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,118.152924067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,120.672761426,0.0,0.0,0.0,43.513341876,52.539744,13.4486950203,0.0,4.83426,8.61443502032
 11/14  06:00:00,120.31418063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,659.080595633,73.3903565673,465.817299095,0.0,43.513341876,53.238744,6.09851120734,1.24425120734,4.83426,0.02
 11/14  08:00:00,844.005508657,73.1843746382,485.826165043,0.0,220.879908,53.238744,22.2908777569,0.0,4.83426,17.4566177569
 11/14  09:00:00,1058.2531699,76.9505850833,602.50059883,0.0,220.879908,145.652643033,53.8080312158,0.0,36.25695,17.5510812158
 11/14  10:00:00,1070.05557938,78.6155096714,611.395824263,0.0,220.879908,145.652643033,71.6244713874,0.0,36.25695,35.3675213874
 11/14  11:00:00,1105.00339195,80.9646109803,637.428210231,0.0,220.879908,151.653867033,83.7418728249,0.0,48.3426,35.3992728249
 11/14  12:00:00,1137.42781916,84.9076402141,664.766570031,0.0,220.879908,151.653867033,82.0099697648,0.0,48.3426,33.6673697648
 11/14  13:00:00,1153.46376623,84.2973877425,682.384930356,0.0,220.879908,151.653867033,85.7499191823,0.0,48.3426,37.4073191823
 11/14  14:00:00,1146.11011458,87.780357097,677.600470892,0.0,220.879908,145.652643033,59.8062966092,0.0117764805937,24.1713,35.6232201286
 11/14  15:00:00,1148.08627952,91.2535768782,675.945360771,0.0,220.879908,145.652643033,59.5459379127,0.0,24.1713,35.3746379127
 11/14  16:00:00,1147.62022387,91.7308640211,682.767643877,0.0,220.879908,137.835547516,31.4121792428,0.00737227211458,4.83426,26.5705469707
 11/14  17:00:00,1161.63733262,83.2151783947,710.881398283,0.0,220.879908,133.019064,31.2508908833,0.012456323957,4.83426,26.4041745594
 11/14  18:00:00,1066.17837076,76.8937577473,687.309926715,0.0,220.879908,53.238744,31.236053758,0.0,4.83426,26.401793758
 11/14  19:00:00,1055.61782117,75.8307750653,675.119028726,0.0,220.879908,53.238744,31.3121834692,0.0,4.83426,26.4779234692
 11/14  20:00:00,1046.27185079,75.2520633999,666.501986145,0.0,220.879908,53.238744,13.5018100432,0.0,4.83426,8.66755004324
 11/14  21:00:00,1039.68050754,74.8390792991,660.478189143,0.0,220.879908,53.238744,13.4935653679,0.0,4.83426,8.65930536789
 11/14  22:00:00,118.219569081,0.0,0.0,0.0,43.513341876,52.539744,13.494088941,0.0,4.83426,8.65982894105
 11/14  23:00:00,118.241658493,0.0,0.0,0.0,43.513341876,52.539744,13.4671175574,0.0,4.83426,8.63285755736
 11/14  24:00:00,119.106689921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,118.233855236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,118.232769736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,118.233799875,0.0,0.0,0.0,43.513341876,52.539744,13.4488271324,0.0,4.83426,8.61456713236
 11/15  04:00:00,118.235371428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  05:00:00,118.767291287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.737435619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,810.761844847,73.7582554801,615.02392769,0.0,43.513341876,53.238744,13.4583830298,0.00964378113473,4.83426,8.61447924869
 11/15  08:00:00,983.492862296,73.2028277817,622.718581252,0.0,220.879908,53.238744,13.5747302078,0.0,4.83426,8.74047020781
 11/15  09:00:00,1098.37710488,79.42411701,637.790904241,0.0,220.879908,145.652643033,62.5759177148,0.0,36.25695,26.3189677148
 11/15  10:00:00,1106.57391897,80.4734088969,644.4368602,0.0,220.879908,145.652643033,71.6252567253,0.0,36.25695,35.3683067253
 11/15  11:00:00,1116.72147746,81.9858904724,647.165067346,0.0,220.879908,151.653867033,74.899436343,0.0,48.3426,26.556836343
 11/15  12:00:00,1126.89163395,85.0892532897,653.573485224,0.0,220.879908,151.653867033,83.8460596364,0.0,48.3426,35.5034596364
 11/15  13:00:00,1119.09645203,84.7467916049,647.639066457,0.0,220.879908,151.653867033,83.9210060938,0.0,48.3426,35.5784060938
 11/15  14:00:00,1108.41142191,84.5883796636,643.425026006,0.0,220.879908,145.652643033,68.7117088627,0.0119807936103,24.1713,44.5284280691
 11/15  15:00:00,1128.91531663,87.0425739887,660.912767996,0.0,220.879908,145.652643033,50.7124865955,0.0,24.1713,26.5411865955
 11/15  16:00:00,1151.70607581,86.0667797161,692.210074503,0.0,220.879908,137.835547516,40.2612517891,0.0,4.83426,35.4269917891
 11/15  17:00:00,1183.47296193,79.5522977191,735.793383269,0.0,220.879908,133.019064,31.25583929,0.0122020814044,4.83426,26.4093772086
 11/15  18:00:00,1020.50996478,75.6418116055,643.816690137,0.0,220.879908,53.238744,31.2795497198,0.0361396451027,4.83426,26.4091500747
 11/15  19:00:00,874.745794058,74.7207199971,497.424566632,0.0,220.879908,53.238744,31.3139048551,0.0,4.83426,26.4796448551
 11/15  20:00:00,786.10434801,74.2040101902,409.273806266,0.0,220.879908,53.238744,13.622413338,0.12019888281,4.83426,8.66795445518
 11/15  21:00:00,614.093916837,73.7340460413,238.769768588,0.0,220.879908,53.238744,44.1654686347,30.6717519245,4.83426,8.65945671018
 11/15  22:00:00,118.273663178,0.0,0.0,0.0,43.513341876,52.539744,13.4937324833,0.0,4.83426,8.65947248335
 11/15  23:00:00,117.9519188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.841359658,0.0,0.0,0.0,43.513341876,52.539744,13.4581720555,0.0,4.83426,8.6239120555
 11/16  01:00:00,117.920227305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.891166605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.865725401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.842469605,0.0,0.0,0.0,43.513341876,52.539744,13.4489433751,0.0,4.83426,8.6146833751
 11/16  05:00:00,118.247513111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,118.195512041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,186.576859535,73.1657065557,0.00350672303424,0.0,43.513341876,53.238744,948.431865059,943.577605059,4.83426,0.02
 11/16  08:00:00,352.185216732,73.1657065557,0.0,0.0,220.879908,53.238744,834.626337602,812.332517893,4.83426,17.4595597086
 11/16  09:00:00,444.96148386,73.6924251717,0.00173507011409,0.0,220.879908,145.652643033,631.958524104,569.378614107,36.25695,26.3229599972
 11/16  10:00:00,446.155020977,74.9772596701,0.00224484359252,0.0,220.879908,145.652643033,495.444261299,432.653368313,36.25695,26.5339429864
 11/16  11:00:00,453.739714922,76.6342987759,0.00164014459157,0.0,220.879908,151.653867033,400.406973843,316.657772582,48.3426,35.4066012616
 11/16  12:00:00,508.289876938,78.0613046332,49.8656334501,0.0,220.879908,151.653867033,283.168938205,199.320617123,48.3426,35.5057210813
 11/16  13:00:00,500.707003199,79.3061098974,41.7449150081,0.0,220.879908,151.653867033,234.083819709,150.154047078,48.3426,35.5871726301
 11/16  14:00:00,513.592785155,80.4642830615,59.3869897653,0.0,220.879908,145.652643033,226.370834034,166.567051025,24.1713,35.6324830086
 11/16  15:00:00,509.436801079,80.8233866101,54.9278515536,0.0,220.879908,145.652643033,239.251113278,179.692454743,24.1713,35.3873585346
 11/16  16:00:00,484.579715691,80.3282705256,38.5000385634,0.0,220.879908,137.835547516,191.441999207,151.17807262,4.83426,35.4296665877
 11/16  17:00:00,438.327003505,75.4500316137,4.29688977196,0.0,220.879908,133.019064,117.166649936,85.9221552002,4.83426,26.4102347358
 11/16  18:00:00,366.795030224,73.4540099863,0.0,0.0,220.879908,53.238744,268.556924647,237.312730251,4.83426,26.4099343965
 11/16  19:00:00,369.607868749,73.2038589337,0.0,0.0,220.879908,53.238744,399.562279283,368.241619424,4.83426,26.4863998586
 11/16  20:00:00,370.117706901,73.1657065557,0.0,0.0,220.879908,53.238744,518.191388314,504.690387332,4.83426,8.66674098198
 11/16  21:00:00,370.336783809,73.1657065557,0.0,0.0,220.879908,53.238744,629.838637222,616.344613461,4.83426,8.65976376094
 11/16  22:00:00,117.836581454,0.0,0.0,0.0,43.513341876,52.539744,13.4940611184,0.0,4.83426,8.65980111837
 11/16  23:00:00,117.610477968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  24:00:00,118.653088049,0.0,0.0,0.0,43.513341876,52.539744,13.4577351992,0.0,4.83426,8.62347519917
 11/17  01:00:00,117.656366335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.662458275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.653760537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.637818043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.743056512,0.0,0.0,0.0,43.513341876,52.539744,13.4489245945,0.0,4.83426,8.61466459454
 11/17  06:00:00,119.401584868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,188.223990133,73.1657065557,0.00195194606886,0.0,43.513341876,53.238744,1503.42533954,1498.57107954,4.83426,0.02
 11/17  08:00:00,353.072827224,73.1657065557,0.0,0.0,220.879908,53.238744,1229.36951093,1207.07291571,4.83426,17.4623352147
 11/17  09:00:00,445.274760952,73.2862480466,0.0017876381498,0.0,220.879908,145.652643033,850.723228308,788.143026892,36.25695,26.3232514161
 11/17  10:00:00,445.214727761,73.7868348354,0.00214236703132,0.0,220.879908,145.652643033,679.916144755,617.120019159,36.25695,26.5391755962
 11/17  11:00:00,452.164238857,74.6748534198,0.0014646297528,0.0,220.879908,151.653867033,708.702169498,624.946938694,48.3426,35.4126308045
 11/17  12:00:00,454.130869568,75.8293945144,0.0,0.0,220.879908,151.653867033,597.283837458,513.432786037,48.3426,35.5084514205
 11/17  13:00:00,454.119908977,76.9242378136,0.0,0.0,220.879908,151.653867033,496.208462646,412.275466546,48.3426,35.5903960991
 11/17  14:00:00,449.072160512,77.8766999683,0.0,0.0,220.879908,145.652643033,477.558888446,417.751023342,24.1713,35.6365651042
 11/17  15:00:00,449.684937999,78.5220724512,0.0,0.0,220.879908,145.652643033,458.798664927,399.236688731,24.1713,35.3906761957
 11/17  16:00:00,441.587670359,78.2815481133,0.0,0.0,220.879908,137.835547516,397.810313205,357.54141478,4.83426,35.4346384252
 11/17  17:00:00,433.031739904,74.7717797393,0.0,0.0,220.879908,133.019064,305.57925909,274.332028987,4.83426,26.4129701032
 11/17  18:00:00,366.833261409,73.2706440777,0.0,0.0,220.879908,53.238744,528.338619354,497.091455099,4.83426,26.4129042552
 11/17  19:00:00,370.37148457,73.1695511872,0.0,0.0,220.879908,53.238744,716.34682219,685.024555924,4.83426,26.4880062662
 11/17  20:00:00,370.77319248,73.1657065557,0.0,0.0,220.879908,53.238744,784.085657482,770.58363693,4.83426,8.66776055218
 11/17  21:00:00,370.742069966,73.1657065557,0.0,0.0,220.879908,53.238744,864.993762488,851.499263628,4.83426,8.66023885966
 11/17  22:00:00,117.391053877,0.0,0.0,0.0,43.513341876,52.539744,13.4945612607,0.0,4.83426,8.6603012607
 11/17  23:00:00,117.466354908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  24:00:00,118.576246149,0.0,0.0,0.0,43.513341876,52.539744,13.459702141,0.0,4.83426,8.62544214099
 11/18  01:00:00,117.536900763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.549276155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.546947294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.541002727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,141.192880672,2.16227636684,20.2820374571,0.0,43.513341876,52.539744,5.23637858545,0.382118585451,4.83426,0.02
 11/18  06:00:00,185.879292954,3.42289002256,63.3225774021,0.0,43.513341876,52.539744,5.74313678998,0.888876789979,4.83426,0.02
 11/18  07:00:00,198.006014919,3.57551110082,81.2256854047,0.0,43.513341876,52.539744,14.6831421595,1.2400568656,4.83426,8.60882529392
 11/18  08:00:00,196.715309188,3.91164095878,91.5302527336,0.0,43.513341876,52.539744,5.81543881976,0.96117881976,4.83426,0.02
 11/18  09:00:00,136.180158753,1.34012689614,34.3429576378,0.0,43.513341876,52.539744,5.07505924056,0.220799240556,4.83426,0.02
 11/18  10:00:00,100.09293213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.116296612,0.0,0.0,0.0,43.513341876,52.539744,13.5243246012,0.0,4.83426,8.69006460124
 11/18  12:00:00,100.997822892,0.0,0.0,0.0,43.513341876,52.539744,13.4747896529,0.0,4.83426,8.64052965292
 11/18  13:00:00,100.143992671,0.0,0.0,0.0,43.513341876,52.539744,13.4753859276,0.0,4.83426,8.64112592765
 11/18  14:00:00,100.245868518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  15:00:00,100.300042796,0.0,0.0,0.0,43.513341876,52.539744,13.4697078415,0.0,4.83426,8.63544784149
 11/18  16:00:00,100.294056135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  17:00:00,100.057611538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,114.936541964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.868900195,0.0,0.0,0.0,43.513341876,52.539744,13.4436221301,0.0,4.83426,8.60936213013
 11/18  20:00:00,118.257561297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.196778661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,117.975612062,0.0,0.0,0.0,43.513341876,52.539744,22.3343792398,0.0,4.83426,17.5001192398
 11/18  23:00:00,117.627486146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  24:00:00,118.557738981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.631885083,0.0,0.0,0.0,43.513341876,52.539744,13.4437416232,0.0,4.83426,8.60948162321
 11/19  02:00:00,117.641079782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.65091467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.661947064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  05:00:00,118.100580318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.083722862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,112.134284609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,100.070306946,0.0,0.0,0.0,43.513341876,52.539744,13.4436888288,0.0,4.83426,8.60942882881
 11/19  09:00:00,100.101748505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,100.172332069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.196181337,0.0,0.0,0.0,43.513341876,52.539744,13.5244414504,0.0,4.83426,8.69018145035
 11/19  12:00:00,101.043115336,0.0,0.0,0.0,43.513341876,52.539744,13.4754635859,0.0,4.83426,8.64120358589
 11/19  13:00:00,100.194446509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  14:00:00,100.29150095,0.0,0.0,0.0,43.513341876,52.539744,13.475405601,0.0,4.83426,8.64114560096
 11/19  15:00:00,100.337235072,0.0,0.0,0.0,43.513341876,52.539744,13.4695783243,0.0,4.83426,8.63531832427
 11/19  16:00:00,100.317815023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,100.081786015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,114.97374109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.937748124,0.0,0.0,0.0,43.513341876,52.539744,13.4437434357,0.0,4.83426,8.60948343568
 11/19  20:00:00,118.347364695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.271331824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.053964268,0.0,0.0,0.0,43.513341876,52.539744,22.3352364847,0.0,4.83426,17.5009764847
 11/19  23:00:00,117.699247312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  24:00:00,118.581360616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.667644234,0.0,0.0,0.0,43.513341876,52.539744,13.4490987171,0.0,4.83426,8.61483871707
 11/20  02:00:00,117.657658246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.647985399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  04:00:00,117.637837489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,118.056501329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  06:00:00,118.018726722,0.0,0.0,0.0,43.513341876,52.539744,13.4491163375,0.0,4.83426,8.61485633753
 11/20  07:00:00,187.663790142,73.1657065557,0.0,0.0,43.513341876,53.238744,1302.65836553,1297.80410553,4.83426,0.02
 11/20  08:00:00,352.813302316,73.1657065557,0.0,0.0,220.879908,53.238744,1037.12752742,1014.82985476,4.83426,17.4634126625
 11/20  09:00:00,444.510103744,73.1672512509,0.00224723038811,0.0,220.879908,145.652643033,714.078627435,651.49394126,36.25695,26.3277361749
 11/20  10:00:00,444.418483779,73.2227489639,0.00299764404657,0.0,220.879908,145.652643033,574.026195562,511.223382632,36.25695,26.5458629307
 11/20  11:00:00,450.341808355,73.2008468971,0.00206744082348,0.0,220.879908,151.653867033,508.203975057,424.436362781,48.3426,35.4250122757
 11/20  12:00:00,451.247637766,73.209166423,0.0,0.0,220.879908,151.653867033,374.791866855,290.928305078,48.3426,35.5209617763
 11/20  13:00:00,559.909937162,73.321763047,106.203277052,0.0,220.879908,151.653867033,270.827865773,186.88015089,48.3426,35.6051148829
 11/20  14:00:00,503.509651938,73.3474057206,54.5663073169,0.0,220.879908,145.652643033,226.46967725,157.739688681,24.1713,44.5586885691
 11/20  15:00:00,520.804383996,73.4003904221,71.2473044395,0.0,220.879908,145.652643033,173.999191731,123.274192485,24.1713,26.5536992461
 11/20  16:00:00,490.887128394,73.4290076994,50.6737525868,0.0,220.879908,137.835547516,166.727666749,126.445386923,4.83426,35.4480198265
 11/20  17:00:00,435.825590104,73.1657065557,4.08397222371,0.0,220.879908,133.019064,158.734315262,127.477044764,4.83426,26.423010498
 11/20  18:00:00,366.57317185,73.1657065557,0.0,0.0,220.879908,53.238744,392.634774599,361.376969297,4.83426,26.4235453023
 11/20  19:00:00,369.642956133,73.1657065557,0.0,0.0,220.879908,53.238744,489.79032683,458.464614742,4.83426,26.4914520874
 11/20  20:00:00,370.117188442,73.1657065557,0.0,0.0,220.879908,53.238744,537.035688776,523.532189025,4.83426,8.66923975094
 11/20  21:00:00,370.199689285,73.1657065557,0.0,0.0,220.879908,53.238744,609.436989121,595.941904805,4.83426,8.66082431609
 11/20  22:00:00,117.858365488,0.0,0.0,0.0,43.513341876,52.539744,13.4952127704,0.0,4.83426,8.66095277037
 11/20  23:00:00,117.627664825,0.0,0.0,0.0,43.513341876,52.539744,13.4679146336,0.0,4.83426,8.63365463364
 11/20  24:00:00,118.640977304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.677833263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.686253836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.681740859,0.0,0.0,0.0,43.513341876,52.539744,13.4490558017,0.0,4.83426,8.6147958017
 11/21  04:00:00,117.675640159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  05:00:00,119.792269184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.458268362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,187.859801097,73.1657065557,0.0,0.0,43.513341876,53.238744,1259.92546423,1255.07120423,4.83426,0.02
 11/21  08:00:00,352.067071468,73.1657065557,0.00100783636406,0.0,220.879908,53.238744,838.501969741,816.200290413,4.83426,17.4674193284
 11/21  09:00:00,444.251589658,73.1794613593,0.00216599715051,0.0,220.879908,145.652643033,546.134187035,483.545248984,36.25695,26.3319880507
 11/21  10:00:00,444.55748416,73.4478727628,0.00264147197728,0.0,220.879908,145.652643033,483.790442149,412.143250468,36.25695,35.3902416806
 11/21  11:00:00,464.099019911,74.1718177095,11.6666969012,0.0,220.879908,151.653867033,328.373720393,253.456833722,48.3426,26.574286671
 11/21  12:00:00,491.403693606,75.1380707812,35.8520253437,0.0,220.879908,151.653867033,241.340223778,157.465638443,48.3426,35.5319853343
 11/21  13:00:00,467.305668472,75.6643350215,13.3784271024,0.0,220.879908,151.653867033,291.544204595,198.694014469,48.3426,44.5075901259
 11/21  14:00:00,450.896235429,76.2785401431,3.08326128445,0.0,220.879908,145.652643033,291.003629969,231.172622421,24.1713,35.6597075484
 11/21  15:00:00,471.455851809,76.852275553,20.9984269875,0.0,220.879908,145.652643033,244.221784231,184.647933118,24.1713,35.4025511135
 11/21  16:00:00,481.442653009,76.7554060123,38.8518199958,0.0,220.879908,137.835547516,169.70004744,129.416574572,4.83426,35.4492128683
 11/21  17:00:00,463.934316717,74.1785112696,29.1437922479,0.0,220.879908,133.019064,75.169112021,43.915151109,4.83426,26.4197009119
 11/21  18:00:00,366.553645497,73.1935067327,0.0,0.0,220.879908,53.238744,177.956095333,146.703467499,4.83426,26.4183678344
 11/21  19:00:00,369.535967409,73.1657065557,0.0,0.0,220.879908,53.238744,268.751483746,237.417829264,4.83426,26.4993944814
 11/21  20:00:00,369.543427792,73.1657065557,0.0,0.0,220.879908,53.238744,348.649477145,335.145769416,4.83426,8.66944772918
 11/21  21:00:00,369.598400193,73.1657065557,0.0,0.0,220.879908,53.238744,444.969350702,431.474332005,4.83426,8.66075869715
 11/21  22:00:00,117.617343353,0.0,0.0,0.0,43.513341876,52.539744,13.4951673455,0.0,4.83426,8.66090734548
 11/21  23:00:00,117.680699232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  24:00:00,118.674637885,0.0,0.0,0.0,43.513341876,52.539744,13.4599096197,0.0,4.83426,8.62564961967
 11/22  01:00:00,117.713470755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  02:00:00,117.711519847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.69948055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.687355699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,118.104279128,0.0,0.0,0.0,43.513341876,52.539744,13.4491972463,0.0,4.83426,8.61493724626
 11/22  06:00:00,118.063648601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  07:00:00,187.391964001,73.1657065557,0.00178832944418,0.0,43.513341876,53.238744,1316.5578904,1311.7036304,4.83426,0.02
 11/22  08:00:00,352.056840463,73.1657065557,0.0,0.0,220.879908,53.238744,807.150588785,784.849256248,4.83426,17.4670725373
 11/22  09:00:00,444.34842463,73.3010806892,0.00228300588076,0.0,220.879908,145.652643033,460.198248959,397.605432735,36.25695,26.3358662247
 11/22  10:00:00,469.049537247,73.9413662325,22.0413939115,0.0,220.879908,145.652643033,263.029146026,200.219464028,36.25695,26.5527319985
 11/22  11:00:00,560.443804705,75.2858644578,105.069287055,0.0,220.879908,151.653867033,141.65118239,57.8782092268,48.3426,35.4303731629
 11/22  12:00:00,708.922187755,77.0659099601,250.227367786,0.0,220.879908,151.653867033,83.8924321607,0.0123987805571,48.3426,35.5374333801
 11/22  13:00:00,889.849025671,78.9725647136,429.657559089,0.0,220.879908,151.653867033,83.9557623149,0.0,48.3426,35.6131623149
 11/22  14:00:00,998.361138342,80.7467144797,542.168054496,0.0,220.879908,145.652643033,68.760659397,0.0139726645266,24.1713,44.5753867325
 11/22  15:00:00,1012.81130565,81.9754921026,555.444365832,0.0,220.879908,145.652643033,59.5758658492,0.0,24.1713,35.4045658492
 11/22  16:00:00,981.824606616,82.0824267804,532.338620984,0.0,220.879908,137.835547516,31.437731255,0.00723796233895,4.83426,26.5962332927
 11/22  17:00:00,832.764950313,76.5911503587,394.207569293,0.0,220.879908,133.019064,31.2809541128,0.0211322187327,4.83426,26.4255618941
 11/22  18:00:00,596.835263467,73.8477998406,223.334877995,0.0,220.879908,53.238744,34.6179971983,3.35451642123,4.83426,26.4292207771
 11/22  19:00:00,504.339624818,73.4002335784,131.701594002,0.0,220.879908,53.238744,76.74574232,36.584609976,4.83426,35.3268723439
 11/22  20:00:00,442.644568022,73.2290002818,70.1290794675,0.0,220.879908,53.238744,88.3019299906,74.7979953693,4.83426,8.66967462134
 11/22  21:00:00,388.801485929,73.179500491,17.7654049828,0.0,220.879908,53.238744,142.556514938,129.061420404,4.83426,8.66083453412
 11/22  22:00:00,118.012267051,0.0,0.0,0.0,43.513341876,52.539744,13.495259739,0.0,4.83426,8.660999739
 11/22  23:00:00,117.74978921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  24:00:00,118.724839892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,117.767632077,0.0,0.0,0.0,43.513341876,52.539744,13.4437496609,0.0,4.83426,8.60948966089
 11/23  02:00:00,117.76116766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  03:00:00,117.740132499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  04:00:00,117.716836906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  05:00:00,118.12087895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  06:00:00,118.069294349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  07:00:00,112.144603801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  08:00:00,100.1621427,0.0,0.0,0.0,43.513341876,52.539744,13.4437702388,0.0,4.83426,8.60951023877
 11/23  09:00:00,100.311538351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  10:00:00,100.492645906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  11:00:00,100.560606923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  12:00:00,101.39493852,0.0,0.0,0.0,43.513341876,52.539744,13.4491173125,0.0,4.83426,8.61485731246
 11/23  13:00:00,114.026112014,0.703887290362,12.2898272337,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,197.631466233,2.25294352332,93.287594611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,249.088006887,2.42026099957,144.434832291,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,277.322966942,2.61534644213,172.37897456,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,115.773002844,0.233837982777,14.9911797119,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,118.238391657,0.0,0.0,0.0,43.513341876,52.539744,13.4438204062,0.0,4.83426,8.60956040617
 11/23  19:00:00,118.199446643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.690383845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  21:00:00,118.631627679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,118.360840956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  23:00:00,117.981716874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  24:00:00,118.808272871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  01:00:00,117.948515082,0.0,0.0,0.0,43.513341876,52.539744,13.4493295953,0.0,4.83426,8.61506959525
 11/24  02:00:00,117.941406527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  03:00:00,117.933151921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  04:00:00,117.925699811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  05:00:00,120.227316389,0.0,0.0,0.0,43.513341876,52.539744,13.4491680802,0.0,4.83426,8.61490808019
 11/24  06:00:00,119.864088673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  07:00:00,342.801116711,73.1657065557,152.305630312,0.0,43.513341876,53.238744,341.101222962,336.246962962,4.83426,0.02
 11/24  08:00:00,442.900937616,73.1657065557,87.41404421,0.0,220.879908,53.238744,220.598883059,198.295927737,4.83426,17.4686953225
 11/24  09:00:00,617.574387398,74.2176195629,168.140951136,0.0,220.879908,145.652643033,70.9839557357,8.38843142718,36.25695,26.3385743085
 11/24  10:00:00,802.790849194,76.2858013432,350.491867986,0.0,220.879908,145.652643033,62.8178493309,0.0,36.25695,26.5608993309
 11/24  11:00:00,1024.68582032,78.5553286797,563.165694209,0.0,220.879908,151.653867033,83.7826228884,0.0,48.3426,35.4400228884
 11/24  12:00:00,1150.30385987,80.5716249071,685.554930715,0.0,220.879908,151.653867033,83.8876405707,0.0,48.3426,35.5450405707
 11/24  13:00:00,1163.02602769,81.0322640378,698.519911705,0.0,220.879908,151.653867033,83.9639351283,0.0,48.3426,35.6213351283
 11/24  14:00:00,1152.04766929,80.1421612142,694.514213742,0.0,220.879908,145.652643033,68.7697338367,0.0116334662095,24.1713,44.5868003704
 11/24  15:00:00,1150.93181288,80.0938929033,693.576395717,0.0,220.879908,145.652643033,59.5843047718,0.0,24.1713,35.4130047718
 11/24  16:00:00,1141.79401187,80.9155399277,691.677281201,0.0,220.879908,137.835547516,31.4374033104,0.0,4.83426,26.6031433104
 11/24  17:00:00,1004.20191631,76.1745787492,564.494329361,0.0,220.879908,133.019064,31.2811992344,0.0135860110357,4.83426,26.4333532234
 11/24  18:00:00,741.852062911,73.9226951884,366.762048793,0.0,220.879908,53.238744,40.0666248035,0.0,4.83426,35.2323648035
 11/24  19:00:00,592.719350531,73.4754541762,218.618695147,0.0,220.879908,53.238744,36.0429524115,4.69890145015,4.83426,26.5097909613
 11/24  20:00:00,500.352461413,73.2849647128,126.732749401,0.0,220.879908,53.238744,45.5207477421,32.0166098833,4.83426,8.66987785884
 11/24  21:00:00,470.441691622,73.2145760554,96.9477110251,0.0,220.879908,53.238744,72.5730521071,59.0776202728,4.83426,8.66117183424
 11/24  22:00:00,117.860194946,0.0,0.0,0.0,43.513341876,52.539744,13.4956449545,0.0,4.83426,8.66138495454
 11/24  23:00:00,117.908108641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.831086372,0.0,0.0,0.0,43.513341876,52.539744,13.4600976275,0.0,4.83426,8.62583762749
 11/25  01:00:00,117.915427634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.902037381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.886371804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.868240778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.285497163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,118.236745744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,115.263897596,0.0,0.0,0.0,43.513341876,52.539744,13.4438859115,0.0,4.83426,8.60962591154
 11/25  08:00:00,100.210855713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,100.25612833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.368305792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.433944924,0.0,0.0,0.0,43.513341876,52.539744,13.5259466788,0.0,4.83426,8.69168667885
 11/25  12:00:00,101.303671211,0.0,0.0,0.0,43.513341876,52.539744,13.4760851317,0.0,4.83426,8.64182513169
 11/25  13:00:00,100.500273603,0.0,0.0,0.0,43.513341876,52.539744,13.476168209,0.0,4.83426,8.64190820899
 11/25  14:00:00,100.572240302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  15:00:00,100.569101558,0.0,0.0,0.0,43.513341876,52.539744,13.4706137488,0.0,4.83426,8.63635374877
 11/25  16:00:00,100.517369238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,100.283022343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,118.169768732,0.0,0.0,0.0,43.513341876,52.539744,13.4439105768,0.0,4.83426,8.60965057677
 11/25  19:00:00,118.122385158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.545852392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.476247857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,118.241367685,0.0,0.0,0.0,43.513341876,52.539744,22.342532059,0.0,4.83426,17.508272059
 11/25  23:00:00,117.865035187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.722289267,0.0,0.0,0.0,43.513341876,52.539744,13.4438542076,0.0,4.83426,8.60959420764
 11/26  01:00:00,117.849106462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.851813488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  03:00:00,117.854701756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,117.857710268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,118.314168611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,118.29014019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  07:00:00,115.339558068,0.0,0.0,0.0,43.513341876,52.539744,13.4439352951,0.0,4.83426,8.60967529507
 11/26  08:00:00,100.290072724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,100.317368311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  10:00:00,100.377831617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.384313621,0.0,0.0,0.0,43.513341876,52.539744,22.1985824138,0.0,4.83426,17.3643224138
 11/26  12:00:00,101.184269938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  13:00:00,100.330205557,0.0,0.0,0.0,43.513341876,52.539744,13.4761971019,0.0,4.83426,8.64193710189
 11/26  14:00:00,100.422260397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  15:00:00,100.471156251,0.0,0.0,0.0,43.513341876,52.539744,13.47066808,0.0,4.83426,8.63640808001
 11/26  16:00:00,100.453702047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  17:00:00,100.232720086,0.0,0.0,0.0,43.513341876,52.539744,13.4439273518,0.0,4.83426,8.60966735182
 11/26  18:00:00,118.130549239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,118.099504367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.548769832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.497980246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,118.27535156,0.0,0.0,0.0,43.513341876,52.539744,22.3434297132,0.0,4.83426,17.5091697132
 11/26  23:00:00,117.899960591,0.0,0.0,0.0,43.513341876,52.539744,13.4439444137,0.0,4.83426,8.60968441369
 11/26  24:00:00,118.75512426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
