Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/14  10:00:00,445.58762574,73.1657065557,0.00243615549044,0.0,220.879908,145.652643033,1093.94204966,1022.21542368,36.25695,35.4696759779
 12/14  11:00:00,451.610927468,73.1657065557,0.0017199895466,0.0,220.879908,151.653867033,1029.64319483,945.7942217,48.3426,35.5063731324
 12/14  12:00:00,452.592992046,73.1657065557,0.0,0.0,220.879908,151.653867033,945.176937688,861.216486391,48.3426,35.617851297
 12/14  13:00:00,451.620418504,73.1657065557,0.0,0.0,220.879908,151.653867033,922.561525982,829.593849445,48.3426,44.6250765367
 12/14  14:00:00,445.455745789,73.1657065557,0.0,0.0,220.879908,145.652643033,855.002474157,795.078264889,24.1713,35.7529092677
 12/14  15:00:00,445.156210232,73.1657065557,0.0,0.0,220.879908,145.652643033,813.030273381,753.374470312,24.1713,35.4845030694
 12/14  16:00:00,437.287300742,73.1657065557,0.0,0.0,220.879908,137.835547516,746.068915449,705.702234786,4.83426,35.532420663
 12/14  17:00:00,432.606421269,73.1657065557,0.0,0.0,220.879908,133.019064,692.286445782,652.160398309,4.83426,35.2917874728
 12/14  18:00:00,370.875206955,73.1657065557,0.0,0.0,220.879908,53.238744,797.493946926,766.183305337,4.83426,26.4763815895
 12/14  19:00:00,370.878307274,73.1657065557,0.0,0.0,220.879908,53.238744,854.511619512,815.400416022,4.83426,34.2769434903
 12/14  20:00:00,371.269572985,73.1657065557,0.0,0.0,220.879908,53.238744,916.257259574,901.654860459,4.83426,9.76813911551
 12/14  21:00:00,371.215937437,73.1657065557,0.0,0.0,220.879908,53.238744,1048.50099032,1043.64673032,4.83426,0.02
 12/14  22:00:00,117.693227257,0.0,0.0,0.0,43.513341876,52.539744,13.4997635403,0.0,4.83426,8.66550354032
 12/14  23:00:00,117.503187715,0.0,0.0,0.0,43.513341876,52.539744,13.4700211231,0.0,4.83426,8.63576112307
 12/14  24:00:00,118.570907358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.57002423,0.0,0.0,0.0,43.513341876,52.539744,13.4499837041,0.0,4.83426,8.61572370408
 12/15  02:00:00,117.575072385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  03:00:00,117.568546596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,130.71412809,1.11549583449,11.6469491003,0.0,43.513341876,52.539744,5.11275743021,0.25849743021,4.83426,0.02
 12/15  05:00:00,166.074196444,3.03888060611,42.3382805855,0.0,43.513341876,52.539744,14.4458459626,0.995672544485,4.83426,8.6159134181
 12/15  06:00:00,211.19756116,4.77864084843,85.560722117,0.0,43.513341876,52.539744,6.60859762669,1.75433762669,4.83426,0.02
 12/15  07:00:00,194.598118907,73.1657065557,0.0,0.0,43.513341876,53.238744,1634.79619823,1629.94193823,4.83426,0.02
 12/15  08:00:00,353.231451679,73.1657065557,0.0,0.0,220.879908,53.238744,1408.34731928,1386.02374507,4.83426,17.4893142164
 12/15  09:00:00,445.5605886,73.1657065557,0.00194134165249,0.0,220.879908,145.652643033,1105.5759449,1042.94375582,36.25695,26.37523908
 12/15  10:00:00,445.585414082,73.1657065557,0.00267274517134,0.0,220.879908,145.652643033,960.322701715,888.594857754,36.25695,35.4708939614
 12/15  11:00:00,451.272143928,73.1657065557,0.00188189753923,0.0,220.879908,151.653867033,899.792737552,815.940175384,48.3426,35.5099621677
 12/15  12:00:00,451.816184456,73.1657065557,0.0,0.0,220.879908,151.653867033,782.824189582,698.861621065,48.3426,35.6199685176
 12/15  13:00:00,450.475727309,73.1657065557,0.0,0.0,220.879908,151.653867033,645.291245739,552.320087993,48.3426,44.6285577461
 12/15  14:00:00,444.380358563,73.1657065557,0.0,0.0,220.879908,145.652643033,530.458937993,470.530652532,24.1713,35.7569854604
 12/15  15:00:00,444.342151641,73.1657065557,0.0,0.0,220.879908,145.652643033,410.502899402,350.844409648,24.1713,35.4871897538
 12/15  16:00:00,436.489456973,73.1657065557,0.0,0.0,220.879908,137.835547516,278.764874482,238.395118005,4.83426,35.5354964766
 12/15  17:00:00,431.45198192,73.1657065557,0.0,0.0,220.879908,133.019064,161.265462901,121.136554883,4.83426,35.2946480179
 12/15  18:00:00,433.466260735,73.1657065557,62.3481348615,0.0,220.879908,53.238744,190.883384107,159.5725757,4.83426,26.4765484068
 12/15  19:00:00,433.184837157,73.1657065557,60.7813818531,0.0,220.879908,53.238744,150.04923532,109.815045323,4.83426,35.3999299967
 12/15  20:00:00,445.067154835,73.1657065557,72.4656451664,0.0,220.879908,53.238744,111.300112853,97.7919792108,4.83426,8.67387364206
 12/15  21:00:00,408.376228794,73.1657065557,36.7191621398,0.0,220.879908,53.238744,164.581870266,151.08285701,4.83426,8.66475325569
 12/15  22:00:00,117.7777539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  23:00:00,117.866164619,0.0,0.0,0.0,43.513341876,52.539744,13.4703724455,0.0,4.83426,8.6361124455
 12/15  24:00:00,118.812467719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  01:00:00,117.917842862,0.0,0.0,0.0,43.513341876,52.539744,13.4443784873,0.0,4.83426,8.61011848731
 12/16  02:00:00,117.918355538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,117.922519386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  04:00:00,117.925772243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  05:00:00,118.408061014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  06:00:00,118.382985075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  07:00:00,118.413146848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  08:00:00,100.361827069,0.0,0.0,0.0,43.513341876,52.539744,13.4444071434,0.0,4.83426,8.61014714335
 12/16  09:00:00,100.371273486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  10:00:00,100.427270725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  11:00:00,100.455175732,0.0,0.0,0.0,43.513341876,52.539744,13.5329526501,0.0,4.83426,8.69869265009
 12/16  12:00:00,101.279030647,0.0,0.0,0.0,43.513341876,52.539744,13.4788892066,0.0,4.83426,8.64462920655
 12/16  13:00:00,100.467454045,0.0,0.0,0.0,43.513341876,52.539744,13.4790045228,0.0,4.83426,8.64474452276
 12/16  14:00:00,100.555511953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  15:00:00,100.561327186,0.0,0.0,0.0,43.513341876,52.539744,13.4728969504,0.0,4.83426,8.63863695042
 12/16  16:00:00,100.462262483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  17:00:00,100.184317201,0.0,0.0,0.0,43.513341876,52.539744,13.444374592,0.0,4.83426,8.61011459198
 12/16  18:00:00,118.031850005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.964283268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,118.346265675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,118.24883278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  22:00:00,118.023313139,0.0,0.0,0.0,43.513341876,52.539744,31.1200943656,0.0,4.83426,26.2858343656
 12/16  23:00:00,117.684465202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  24:00:00,118.578496098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  01:00:00,117.637448258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  02:00:00,117.614186201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  03:00:00,117.588804682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  04:00:00,117.564419543,0.0,0.0,0.0,43.513341876,52.539744,13.4444367078,0.0,4.83426,8.61017670776
 12/17  05:00:00,117.969328319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  06:00:00,117.916888659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  07:00:00,137.839754663,1.96799341985,17.2665901512,0.0,43.513341876,52.539744,6.40729498273,1.55303498273,4.83426,0.02
 12/17  08:00:00,133.609046665,2.00945143858,31.0622786482,0.0,43.513341876,52.539744,6.34035113398,1.48609113398,4.83426,0.02
 12/17  09:00:00,152.341769148,2.43996795504,49.1883051798,0.0,43.513341876,52.539744,6.27754590227,1.42328590227,4.83426,0.02
 12/17  10:00:00,122.445153312,0.948247640024,21.2160626083,0.0,43.513341876,52.539744,13.9162985254,0.467827608384,4.83426,8.61421091697
 12/17  11:00:00,99.9874337889,0.0,0.0,0.0,43.513341876,52.539744,13.5320629983,0.0,4.83426,8.69780299832
 12/17  12:00:00,100.900596006,0.0,0.0,0.0,43.513341876,52.539744,13.4788444152,0.0,4.83426,8.64458441524
 12/17  13:00:00,99.9773720933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  14:00:00,100.082839619,0.0,0.0,0.0,43.513341876,52.539744,13.4786314861,0.0,4.83426,8.64437148608
 12/17  15:00:00,100.127462041,0.0,0.0,0.0,43.513341876,52.539744,13.4728126399,0.0,4.83426,8.6385526399
 12/17  16:00:00,100.099036069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  17:00:00,99.8923651472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  18:00:00,114.775771084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  19:00:00,117.695277417,0.0,0.0,0.0,43.513341876,52.539744,13.4444144888,0.0,4.83426,8.61015448882
 12/17  20:00:00,118.08707737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  21:00:00,118.019525354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/17  22:00:00,126.214521772,0.321545193627,7.9609463112,0.0,43.513341876,52.539744,22.5756493496,0.209921893621,4.83426,17.5314674559
 12/17  23:00:00,185.968891444,2.59800922838,64.9494493193,0.0,43.513341876,52.539744,6.3850891174,1.5308291174,4.83426,0.02
 12/17  24:00:00,222.982956674,4.05723704682,99.0707106586,0.0,43.513341876,52.539744,16.6549264565,3.21048852054,4.83426,8.61017793596
 12/18  01:00:00,238.245129109,5.04118677371,114.058757759,0.0,43.513341876,52.539744,10.7015475195,5.84728751951,4.83426,0.02
 12/18  02:00:00,220.709863538,4.55301297326,97.2260720597,0.0,43.513341876,52.539744,12.6910140055,7.8367540055,4.83426,0.02
 12/18  03:00:00,229.341740109,5.16513075532,105.104251319,0.0,43.513341876,52.539744,15.8424062471,10.9881462471,4.83426,0.02
 12/18  04:00:00,213.711190379,4.55301297326,90.3022078165,0.0,43.513341876,52.539744,25.6654041831,12.2168881134,4.83426,8.61425606973
 12/18  05:00:00,223.151394093,5.16513075532,98.5676415971,0.0,43.513341876,52.539744,20.4683508365,15.6140908365,4.83426,0.02
 12/18  06:00:00,208.773523674,4.55301297326,85.0327590296,0.0,43.513341876,52.539744,21.8604253331,17.0061653331,4.83426,0.02
 12/18  07:00:00,194.191175668,73.1657065557,0.0,0.0,43.513341876,53.238744,1965.84077651,1960.98651651,4.83426,0.02
 12/18  08:00:00,353.195501079,73.1657065557,0.0,0.0,220.879908,53.238744,1334.63280605,1312.30656641,4.83426,17.4919796338
 12/18  09:00:00,444.805193014,73.1657065557,0.00208814413302,0.0,220.879908,145.652643033,938.956679011,876.317680193,36.25695,26.3820488176
 12/18  10:00:00,444.455761575,73.1657065557,0.00314348667288,0.0,220.879908,145.652643033,744.227468737,672.490827174,36.25695,35.4796915628
 12/18  11:00:00,450.358246069,73.1657065557,0.00205112608307,0.0,220.879908,151.653867033,659.629189923,575.772627359,48.3426,35.5139625633
 12/18  12:00:00,451.287271315,73.1657065557,0.0,0.0,220.879908,151.653867033,633.259952696,540.97981632,48.3426,43.9375363767
 12/18  13:00:00,450.337976842,73.1657065557,0.0,0.0,220.879908,151.653867033,571.470192726,486.816808065,48.3426,36.3107846611
 12/18  14:00:00,444.362052639,73.1657065557,0.0,0.0,220.879908,145.652643033,556.967157478,488.094339122,24.1713,44.7015183558
 12/18  15:00:00,444.345147061,73.1657065557,0.0,0.0,220.879908,145.652643033,548.023026084,488.36178627,24.1713,35.4899398139
 12/18  16:00:00,436.501055791,73.1657065557,0.0,0.0,220.879908,137.835547516,512.034615991,471.657181039,4.83426,35.5431749522
 12/18  17:00:00,431.467192793,73.1657065557,0.0,0.0,220.879908,133.019064,414.785305449,383.471183692,4.83426,26.4798617575
 12/18  18:00:00,366.795419025,73.1657065557,0.0,0.0,220.879908,53.238744,630.223914668,598.905664721,4.83426,26.4839899472
 12/18  19:00:00,370.041247474,73.1657065557,0.0,0.0,220.879908,53.238744,750.493752545,710.248834426,4.83426,35.4106581184
 12/18  20:00:00,370.679059382,73.1657065557,0.0,0.0,220.879908,53.238744,765.250221814,751.7412244,4.83426,8.67473741381
 12/18  21:00:00,371.228401632,73.1657065557,0.0,0.0,220.879908,53.238744,901.648885537,888.150486413,4.83426,8.66413912379
 12/18  22:00:00,117.743580108,0.0,0.0,0.0,43.513341876,52.539744,13.499952973,0.0,4.83426,8.665692973
 12/18  23:00:00,117.540460477,0.0,0.0,0.0,43.513341876,52.539744,13.4702928207,0.0,4.83426,8.63603282071
 12/18  24:00:00,118.571092739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  01:00:00,117.585638469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  02:00:00,117.580454961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  03:00:00,152.031768522,1.48732777932,32.4629467031,0.0,43.513341876,52.539744,13.801954097,0.351644734517,4.83426,8.6160493625
 12/19  04:00:00,203.878732886,4.03419107011,80.9967473174,0.0,43.513341876,52.539744,6.04558114349,1.19132114349,4.83426,0.02
 12/19  05:00:00,225.424370447,4.94919079901,99.2902112711,0.0,43.513341876,52.539744,6.81599580133,1.96173580133,4.83426,0.02
 12/19  06:00:00,215.993067476,4.69100693531,90.6016114523,0.0,43.513341876,52.539744,7.18475343576,2.33049343576,4.83426,0.02
 12/19  07:00:00,194.715127765,73.1657065557,0.0,0.0,43.513341876,53.238744,1769.51970023,1756.0693802,4.83426,8.61606002484
 12/19  08:00:00,353.228760295,73.1657065557,0.0,0.0,220.879908,53.238744,1519.57047112,1497.24331945,4.83426,17.4928916677
 12/19  09:00:00,445.499859026,73.1657065557,0.00170031493621,0.0,220.879908,145.652643033,1158.00666321,1095.36804377,36.25695,26.3816694395
 12/19  10:00:00,445.443614707,73.1657065557,0.00234043827858,0.0,220.879908,145.652643033,933.402668971,861.662078671,36.25695,35.4836403005
 12/19  11:00:00,451.139298119,73.2130036765,0.0014554222102,0.0,220.879908,151.653867033,856.840429124,772.978361488,48.3426,35.5194676369
 12/19  12:00:00,452.243313389,73.5555135429,0.0,0.0,220.879908,151.653867033,772.084767285,688.109701563,48.3426,35.6324657222
 12/19  13:00:00,451.619300265,74.0894637242,0.0,0.0,220.879908,151.653867033,730.574571202,637.589228179,48.3426,44.6427430234
 12/19  14:00:00,446.098440642,74.5200367436,0.0,0.0,220.879908,145.652643033,729.765746352,669.824585584,24.1713,35.769860768
 12/19  15:00:00,445.997195469,74.5840932669,0.0,0.0,220.879908,145.652643033,673.470613465,613.803626985,24.1713,35.4956864793
 12/19  16:00:00,438.004273797,74.4230345461,0.0,0.0,220.879908,137.835547516,630.700647169,590.321097563,4.83426,35.5452896068
 12/19  17:00:00,432.045363281,73.2417847181,0.0,0.0,220.879908,133.019064,608.240640639,568.10240668,4.83426,35.3039739593
 12/19  18:00:00,367.765767496,73.1657065557,0.0,0.0,220.879908,53.238744,804.485567179,773.16472462,4.83426,26.4865825593
 12/19  19:00:00,370.775784935,73.1657065557,0.0,0.0,220.879908,53.238744,900.751538075,860.505370378,4.83426,35.4119076969
 12/19  20:00:00,370.732094943,73.1657065557,0.0,0.0,220.879908,53.238744,1038.18659435,1024.67853605,4.83426,8.67379829991
 12/19  21:00:00,370.749287208,73.1657065557,0.0,0.0,220.879908,53.238744,1260.0795626,1246.579371,4.83426,8.66593160448
 12/19  22:00:00,117.312151802,0.0,0.0,0.0,43.513341876,52.539744,13.4997969471,0.0,4.83426,8.66553694712
 12/19  23:00:00,117.422930678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  24:00:00,158.004527285,1.67324375174,37.1961257237,0.0,43.513341876,52.539744,5.37313984348,0.518879843477,4.83426,0.02
 12/20  01:00:00,176.567104945,2.82530539064,55.2861057646,0.0,43.513341876,52.539744,14.3910813447,0.940759463589,4.83426,8.61606188107
 12/20  02:00:00,218.141451851,4.69100693531,94.4423721252,0.0,43.513341876,52.539744,7.02251008344,2.16825008344,4.83426,0.02
 12/20  03:00:00,223.130154166,5.02713679327,99.0649949386,0.0,43.513341876,52.539744,8.11195283522,3.25769283522,4.83426,0.02
 12/20  04:00:00,212.339142966,4.69100693531,88.7822555046,0.0,43.513341876,52.539744,10.0072801375,5.15302013752,4.83426,0.02
 12/20  05:00:00,215.715146643,5.02713679327,91.3356449545,0.0,43.513341876,52.539744,22.5142669077,9.06440188115,4.83426,8.61560502652
 12/20  06:00:00,209.872075029,8.66616698447,82.0232815226,0.0,43.513341876,52.539744,19.4787089331,14.6244489331,4.83426,0.02
 12/20  07:00:00,194.273447745,73.1657065557,0.0,0.0,43.513341876,53.238744,2219.29470253,2214.44044253,4.83426,0.02
 12/20  08:00:00,353.29605482,73.1657065557,0.0,0.0,220.879908,53.238744,1834.98303364,1812.65697563,4.83426,17.4917980058
 12/20  09:00:00,445.497714376,73.1657065557,0.00294652382445,0.0,220.879908,145.652643033,1359.48765473,1296.84721214,36.25695,26.3834925819
 12/20  10:00:00,445.497673749,73.1657065557,0.00272805889825,0.0,220.879908,145.652643033,1010.50377845,938.760127381,36.25695,35.4867010743
 12/20  11:00:00,450.792523331,73.256408629,0.00175518413102,0.0,220.879908,151.653867033,769.812678363,685.940635558,48.3426,35.5294428043
 12/20  12:00:00,451.704118862,73.5235512325,0.0,0.0,220.879908,151.653867033,610.678191386,526.702277277,48.3426,35.6333141094
 12/20  13:00:00,450.511431872,73.3536810085,0.0,0.0,220.879908,151.653867033,556.245542654,463.251713366,48.3426,44.6512292876
 12/20  14:00:00,444.388297664,73.1913556799,0.0,0.0,220.879908,145.652643033,571.658129462,502.774515422,24.1713,44.7123140398
 12/20  15:00:00,444.37538658,73.1746610066,0.0,0.0,220.879908,145.652643033,577.753511,518.086715385,24.1713,35.495495615
 12/20  16:00:00,436.508717783,73.1678617205,0.0,0.0,220.879908,137.835547516,510.865863254,470.483706225,4.83426,35.5478970289
 12/20  17:00:00,431.478793675,73.1657065557,0.0,0.0,220.879908,133.019064,411.267504815,379.949451923,4.83426,26.4837928919
 12/20  18:00:00,366.772695638,73.1657065557,0.0,0.0,220.879908,53.238744,606.928911378,566.786541091,4.83426,35.3081102875
 12/20  19:00:00,369.898472158,73.1657065557,0.0,0.0,220.879908,53.238744,662.460303286,631.060061259,4.83426,26.5659820265
 12/20  20:00:00,370.399429295,73.1657065557,0.0,0.0,220.879908,53.238744,671.640717268,658.132143028,4.83426,8.67431423937
 12/20  21:00:00,370.998588689,73.1657065557,0.0,0.0,220.879908,53.238744,816.262221967,802.762211766,4.83426,8.66575020048
 12/20  22:00:00,117.821372472,0.0,0.0,0.0,43.513341876,52.539744,13.5004302871,0.0,4.83426,8.66617028711
 12/20  23:00:00,117.624044031,0.0,0.0,0.0,43.513341876,52.539744,13.4703654068,0.0,4.83426,8.63610540682
 12/20  24:00:00,118.638886472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,117.689151398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  02:00:00,117.692103381,0.0,0.0,0.0,43.513341876,52.539744,13.4502800507,0.0,4.83426,8.61602005073
 12/21  03:00:00,117.6928141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  04:00:00,117.693632169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  05:00:00,118.122335817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  06:00:00,118.095345332,0.0,0.0,0.0,43.513341876,52.539744,13.4502698517,0.0,4.83426,8.61600985165
 12/21  07:00:00,192.39692957,73.1657065557,0.0,0.0,43.513341876,53.238744,876.630916918,871.776656918,4.83426,0.02
 12/21  08:00:00,351.9423665,73.1657065557,0.0,0.0,220.879908,53.238744,788.14676342,765.820456781,4.83426,17.492046639
 12/21  09:00:00,444.313727213,73.1657065557,0.00240115780563,0.0,220.879908,145.652643033,664.595325816,601.952796673,36.25695,26.3855791437
 12/21  10:00:00,444.353321527,73.1657065557,0.00297718156059,0.0,220.879908,145.652643033,640.915180893,569.166333424,36.25695,35.4918974696
 12/21  11:00:00,450.360943005,73.1683488579,0.00207352904657,0.0,220.879908,151.653867033,629.053308645,545.182283441,48.3426,35.5284252033
 12/21  12:00:00,451.396081286,73.3276824155,0.0,0.0,220.879908,151.653867033,531.570906538,447.586589066,48.3426,35.6417174723
 12/21  13:00:00,450.485300399,73.3811667754,0.0,0.0,220.879908,151.653867033,477.08922677,384.093761246,48.3426,44.6528655241
 12/21  14:00:00,445.203509974,74.0714425878,0.0,0.0,220.879908,145.652643033,482.280970932,413.394032846,24.1713,44.715638086
 12/21  15:00:00,445.704752012,74.5902211824,0.0,0.0,220.879908,145.652643033,476.787454167,425.987580309,24.1713,26.6285738585
 12/21  16:00:00,437.888226045,74.6240309499,0.0,0.0,220.879908,137.835547516,457.0431388,407.775648333,4.83426,44.4332304668
 12/21  17:00:00,431.532238504,73.3034421112,0.0,0.0,220.879908,133.019064,383.753010999,352.430586567,4.83426,26.4881644321
 12/21  18:00:00,366.770051635,73.1657065557,0.0,0.0,220.879908,53.238744,620.373205434,589.053569603,4.83426,26.4853758315
 12/21  19:00:00,370.198898653,73.1657065557,0.0,0.0,220.879908,53.238744,741.887092616,701.633234935,4.83426,35.4195976802
 12/21  20:00:00,371.117001501,73.1657065557,0.0,0.0,220.879908,53.238744,762.651633447,749.142570263,4.83426,8.67480318392
 12/21  21:00:00,371.167842884,73.1657065557,0.0,0.0,220.879908,53.238744,883.655921384,870.155740137,4.83426,8.66592124702
 12/21  22:00:00,117.703023952,0.0,0.0,0.0,43.513341876,52.539744,13.4998130458,0.0,4.83426,8.66555304579
 12/21  23:00:00,117.509242241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  24:00:00,118.576772798,0.0,0.0,0.0,43.513341876,52.539744,13.4617829278,0.0,4.83426,8.62752292785
 12/22  01:00:00,117.557791151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  02:00:00,117.557748873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  03:00:00,117.539791863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  04:00:00,186.980961306,2.94422928997,65.4863000643,0.0,43.513341876,52.539744,14.1035270036,0.653127475581,4.83426,8.61613952804
 12/22  05:00:00,215.739640314,4.13325901806,90.6060081422,0.0,43.513341876,52.539744,6.12231957833,1.26805957833,4.83426,0.02
 12/22  06:00:00,237.664299791,5.3989687381,111.292074533,0.0,43.513341876,52.539744,7.0516567721,2.1973967721,4.83426,0.02
 12/22  07:00:00,194.62065597,73.1657065557,0.0,0.0,43.513341876,53.238744,1935.04801141,1930.19375141,4.83426,0.02
 12/22  08:00:00,353.180493725,73.1657065557,0.0,0.0,220.879908,53.238744,1731.57529941,1700.51148573,4.83426,26.2295536732
 12/22  09:00:00,445.440519164,73.1657065557,0.00143868079193,0.0,220.879908,145.652643033,1370.64796696,1308.00814819,36.25695,26.382868767
 12/22  10:00:00,445.498834048,73.1657065557,0.00191508447463,0.0,220.879908,145.652643033,1178.06881117,1115.18666414,36.25695,26.6251970242
 12/22  11:00:00,451.542889895,73.1847368845,0.00130321871549,0.0,220.879908,151.653867033,1098.87604327,1015.00135708,48.3426,35.532086189
 12/22  12:00:00,452.831992065,73.4559234226,0.0,0.0,220.879908,151.653867033,954.52126301,861.62965785,48.3426,44.5490051606
 12/22  13:00:00,452.20372092,74.2105031728,0.0,0.0,220.879908,151.653867033,781.20475375,697.133932066,48.3426,35.728221684
 12/22  14:00:00,446.329673119,74.9445065034,0.0,0.0,220.879908,145.652643033,646.05984888,577.163122429,24.1713,44.725426451
 12/22  15:00:00,446.498757756,75.2803800392,0.0,0.0,220.879908,145.652643033,566.334631822,506.661683344,24.1713,35.5016484773
 12/22  16:00:00,438.507514644,75.1289343594,0.0,0.0,220.879908,137.835547516,522.687194263,482.300724053,4.83426,35.5522102104
 12/22  17:00:00,431.986720172,73.4549407607,0.0,0.0,220.879908,133.019064,537.942855644,497.798185922,4.83426,35.3104097224
 12/22  18:00:00,367.710424754,73.1657065557,0.0,0.0,220.879908,53.238744,815.807825493,784.4827692,4.83426,26.4907962928
 12/22  19:00:00,370.762711811,73.1657065557,0.0,0.0,220.879908,53.238744,936.942174787,896.687640949,4.83426,35.4202738383
 12/22  20:00:00,370.72449288,73.1657065557,0.0,0.0,220.879908,53.238744,1057.96929105,1044.4603449,4.83426,8.67468615036
 12/22  21:00:00,370.736914476,73.1657065557,0.0,0.0,220.879908,53.238744,1252.55487289,1239.05495197,4.83426,8.66566091903
 12/22  22:00:00,117.313798263,0.0,0.0,0.0,43.513341876,52.539744,13.5006503743,0.0,4.83426,8.66639037431
 12/22  23:00:00,117.432014207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  24:00:00,145.650007494,1.11549583449,25.5903292283,0.0,43.513341876,52.539744,13.7897700688,0.32752190772,4.83426,8.62798816109
 12/23  01:00:00,168.518213966,2.32545615637,47.88543676,0.0,43.513341876,52.539744,5.64004431554,0.785784315537,4.83426,0.02
 12/23  02:00:00,225.561453277,4.92484491809,101.515416717,0.0,43.513341876,52.539744,6.79508362969,1.94082362969,4.83426,0.02
 12/23  03:00:00,220.292743959,4.79329881049,96.4988883109,0.0,43.513341876,52.539744,7.83151469013,2.97725469013,4.83426,0.02
 12/23  04:00:00,217.202384513,4.92484491809,93.3249486432,0.0,43.513341876,52.539744,9.24348576404,4.38922576404,4.83426,0.02
 12/23  05:00:00,211.565787614,5.19081481541,87.0732938611,0.0,43.513341876,52.539744,13.5284395442,8.67417954424,4.83426,0.02
 12/23  06:00:00,213.71334345,9.69503697708,84.7706490961,0.0,43.513341876,52.539744,27.7160682464,14.2715358613,4.83426,8.61027238503
 12/23  07:00:00,210.116183342,11.1535548891,79.7410154874,0.0,43.513341876,52.539744,26.0436553113,21.1893953113,4.83426,0.02
 12/23  08:00:00,192.00165252,10.013049781,80.8145591539,0.0,43.513341876,52.539744,23.2337656514,18.3795056514,4.83426,0.02
 12/23  09:00:00,186.382207518,4.79329881049,80.4360238879,0.0,43.513341876,52.539744,24.4446074527,19.5903474527,4.83426,0.02
 12/23  10:00:00,190.354619712,4.92484491809,84.1886789707,0.0,43.513341876,52.539744,20.7285455139,15.8742855139,4.83426,0.02
 12/23  11:00:00,191.428431467,4.79329881049,85.3541039558,0.0,43.513341876,52.539744,35.4228016609,13.2080626793,4.83426,17.3804789816
 12/23  12:00:00,199.208459533,4.92484491809,92.025692831,0.0,43.513341876,52.539744,14.1625818452,9.30832184522,4.83426,0.02
 12/23  13:00:00,165.133999792,3.08133996952,61.1870315041,0.0,43.513341876,52.539744,17.7154705239,4.23570121577,4.83426,8.64550930817
 12/23  14:00:00,124.809397429,1.11549583449,23.2882345442,0.0,43.513341876,52.539744,9.6170089749,0.906950722935,4.83426,3.87579825196
 12/23  15:00:00,100.096964795,0.0,0.0,0.0,43.513341876,52.539744,9.61618726275,0.0,4.83426,4.78192726275
 12/23  16:00:00,100.069682729,0.0,0.0,0.0,43.513341876,52.539744,13.4734969578,0.0,4.83426,8.63923695775
 12/23  17:00:00,99.8615538714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  18:00:00,114.776919577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  19:00:00,117.748658649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  20:00:00,118.171066864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/23  21:00:00,170.698330593,2.38582335203,49.4635049856,0.0,43.513341876,52.539744,7.32818713071,2.47392713071,4.83426,0.02
 12/23  22:00:00,208.748960964,4.31917499048,85.2627797514,0.0,43.513341876,52.539744,36.3979998957,5.26426328649,4.83426,26.2994766092
 12/23  23:00:00,211.49716413,4.53838585705,88.0828904684,0.0,43.513341876,52.539744,11.6113023857,6.7570423857,4.83426,0.02
 12/23  24:00:00,209.102630034,4.38114698128,84.9746615466,0.0,43.513341876,52.539744,12.2038376414,7.34957764135,4.83426,0.02
 12/24  01:00:00,216.102403263,4.90319281166,92.2557130254,0.0,43.513341876,52.539744,15.1034528924,10.2491928924,4.83426,0.02
 12/24  02:00:00,206.719536001,4.44311897209,83.4640700253,0.0,43.513341876,52.539744,23.7623088145,10.3177841838,4.83426,8.61026463071
 12/24  03:00:00,213.88111157,4.90319281166,90.06372615,0.0,43.513341876,52.539744,18.9674632278,14.1132032278,4.83426,0.02
 12/24  04:00:00,208.597708291,4.69100693531,85.0691790498,0.0,43.513341876,52.539744,19.4716197103,14.6173597103,4.83426,0.02
 12/24  05:00:00,214.29991839,5.02713679327,89.9296548248,0.0,43.513341876,52.539744,23.6274618859,18.7732018859,4.83426,0.02
 12/24  06:00:00,207.450588084,4.69100693531,83.540581562,0.0,43.513341876,52.539744,23.3820679987,18.5278079987,4.83426,0.02
 12/24  07:00:00,213.483936361,5.02713679327,89.1163331749,0.0,43.513341876,52.539744,26.8253308445,21.9710708445,4.83426,0.02
 12/24  08:00:00,191.091766118,4.5670629537,82.3601036999,0.0,43.513341876,52.539744,21.4899666345,16.6357066345,4.83426,0.02
 12/24  09:00:00,194.814534805,4.90319281166,88.6378071401,0.0,43.513341876,52.539744,32.0616645561,18.6111869309,4.83426,8.61621762523
 12/24  10:00:00,179.051995367,4.01882504827,73.9541544806,0.0,43.513341876,52.539744,18.6065477744,13.7522877744,4.83426,0.02
 12/24  11:00:00,180.475608726,4.01634002667,75.3723341076,0.0,43.513341876,52.539744,25.6797201244,12.1453663144,4.83426,8.70009380995
 12/24  12:00:00,172.236463198,3.52436516323,66.9061172547,0.0,43.513341876,52.539744,23.4991214559,10.0194418651,4.83426,8.6454195908
 12/24  13:00:00,155.039683731,2.72955533598,51.6423442422,0.0,43.513341876,52.539744,21.3558408761,7.87627676216,4.83426,8.64530411397
 12/24  14:00:00,99.9840104314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  15:00:00,100.00568499,0.0,0.0,0.0,43.513341876,52.539744,13.4733714846,0.0,4.83426,8.63911148464
 12/24  16:00:00,99.9733187571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/24  17:00:00,122.170421262,1.04258157514,21.06855891,0.0,43.513341876,52.539744,15.431889494,1.98733584836,4.83426,8.61029364567
 12/24  18:00:00,201.630104118,4.2195719869,81.5532072501,0.0,43.513341876,52.539744,14.8385773403,9.98431734031,4.83426,0.02
 12/24  19:00:00,203.792585062,4.31917499048,80.6322603878,0.0,43.513341876,52.539744,17.7610466766,12.9067866766,4.83426,0.02
 12/24  20:00:00,217.670667193,5.15108077488,93.0443840051,0.0,43.513341876,52.539744,24.0635696411,19.2093096411,4.83426,0.02
 12/24  21:00:00,195.731414192,4.07128702726,72.5090222888,0.0,43.513341876,52.539744,23.3381280245,18.4838680245,4.83426,0.02
 12/24  22:00:00,218.079520309,5.3989687381,93.380245907,0.0,43.513341876,52.539744,62.035731751,30.9032258297,4.83426,26.2982459213
 12/24  23:00:00,197.612088934,4.31917499048,74.6106539831,0.0,43.513341876,52.539744,32.1366862038,27.2824262038,4.83426,0.02
 12/24  24:00:00,217.629167273,5.3989687381,92.3480304912,0.0,43.513341876,52.539744,42.3929807555,37.5387207555,4.83426,0.02
 12/25  01:00:00,196.385558181,4.31917499048,73.4095567458,0.0,43.513341876,52.539744,39.3461041033,34.4918441033,4.83426,0.02
 12/25  02:00:00,215.074960014,5.3989687381,90.7502107927,0.0,43.513341876,52.539744,50.9537246445,46.0994646445,4.83426,0.02
 12/25  03:00:00,194.903738094,4.31917499048,71.9540857862,0.0,43.513341876,52.539744,55.4507679575,42.0062060043,4.83426,8.61030195318
 12/25  04:00:00,213.397242308,5.3989687381,89.0981527178,0.0,43.513341876,52.539744,59.8469482212,54.9926882212,4.83426,0.02
 12/25  05:00:00,193.921576987,4.31917499048,70.5692119458,0.0,43.513341876,52.539744,55.2471704439,50.3929104439,4.83426,0.02
 12/25  06:00:00,212.097703051,5.3989687381,87.4253741811,0.0,43.513341876,52.539744,69.8466167073,64.9923567073,4.83426,0.02
 12/25  07:00:00,192.617762336,4.31917499048,69.284049469,0.0,43.513341876,52.539744,65.0010093631,60.1467493631,4.83426,0.02
 12/25  08:00:00,196.373540285,5.3989687381,86.7565816771,0.0,43.513341876,52.539744,67.9387549559,63.0844949559,4.83426,0.02
 12/25  09:00:00,174.73119388,4.31917499048,69.4630279542,0.0,43.513341876,52.539744,65.6659323593,52.216882296,4.83426,8.61479006328
 12/25  10:00:00,193.636533,5.3989687381,86.9830890832,0.0,43.513341876,52.539744,63.7461990227,58.8919390227,4.83426,0.02
 12/25  11:00:00,175.099843348,4.31917499048,69.8327051804,0.0,43.513341876,52.539744,48.7028476889,43.8485876889,4.83426,0.02
 12/25  12:00:00,194.524346604,5.27502475649,87.1194854148,0.0,43.513341876,52.539744,42.1722439771,37.3179839771,4.83426,0.02
 12/25  13:00:00,172.286734461,4.00931503645,67.4205799409,0.0,43.513341876,52.539744,40.4867298104,27.0363129171,4.83426,8.61615689332
 12/25  14:00:00,177.399212606,4.24198403902,72.1470880245,0.0,43.513341876,52.539744,23.2086558015,18.3543958015,4.83426,0.02
 12/25  15:00:00,123.321087442,1.23417565053,21.8211915336,0.0,43.513341876,52.539744,7.56148366985,2.70722366985,4.83426,0.02
 12/25  16:00:00,113.854122364,0.743663889661,12.9960838744,0.0,43.513341876,52.539744,5.5860463145,0.731786314499,4.83426,0.02
 12/25  17:00:00,120.361105875,1.11549583449,19.2194655601,0.0,43.513341876,52.539744,6.07162936459,1.21736936459,4.83426,0.02
 12/25  18:00:00,177.190164054,3.46824918244,58.1015849564,0.0,43.513341876,52.539744,15.3270348962,10.4727748962,4.83426,0.02
 12/25  19:00:00,204.533276446,4.6813498623,80.9334106551,0.0,43.513341876,52.539744,31.4570689779,18.0125485299,4.83426,8.61026044806
 12/25  20:00:00,198.65121965,4.31917499048,75.102984016,0.0,43.513341876,52.539744,24.5714307745,19.7171707745,4.83426,0.02
 12/25  21:00:00,208.432860725,4.90319281166,84.2057744344,0.0,43.513341876,52.539744,35.7564212429,30.9021612429,4.83426,0.02
 12/25  22:00:00,200.622619701,4.5670629537,77.0477380195,0.0,43.513341876,52.539744,42.7675965572,37.9133365572,4.83426,0.02
 12/25  23:00:00,208.45740483,5.02713679327,84.594079609,0.0,43.513341876,52.539744,48.725323231,43.871063231,4.83426,0.02
 12/25  24:00:00,215.319054191,4.69100693531,90.7466518277,0.0,43.513341876,52.539744,46.1225925011,41.2683325011,4.83426,0.02
 12/26  01:00:00,216.331104127,5.02713679327,92.0642084407,0.0,43.513341876,52.539744,61.0284806804,47.5795635706,4.83426,8.61465710981
 12/26  02:00:00,209.907321348,4.69100693531,85.986727813,0.0,43.513341876,52.539744,48.5952883154,43.7410283154,4.83426,0.02
 12/26  03:00:00,206.975386761,5.02713679327,82.7435918983,0.0,43.513341876,52.539744,54.0232756946,49.1690156946,4.83426,0.02
 12/26  04:00:00,206.763453454,4.69100693531,82.893173287,0.0,43.513341876,52.539744,49.5122915816,44.6580315816,4.83426,0.02
 12/26  05:00:00,208.683076548,5.02713679327,82.3634406295,0.0,43.513341876,52.539744,63.2912565165,49.8407194855,4.83426,8.61627703102
 12/26  06:00:00,207.944518749,4.69100693531,82.3414144671,0.0,43.513341876,52.539744,50.1457217393,45.2914617393,4.83426,0.02
 12/26  07:00:00,194.601011562,73.1657065557,0.00375791518432,0.0,43.513341876,53.238744,1848.41417646,1843.55991646,4.83426,0.02
 12/26  08:00:00,355.409401363,73.1657065557,0.0,0.0,220.879908,53.238744,1148.03419493,1125.70261478,4.83426,17.4973201507
 12/26  09:00:00,444.395293021,73.1657065557,0.00421683545019,0.0,220.879908,145.652643033,751.725175798,689.080773617,36.25695,26.387452181
 12/26  10:00:00,444.329324832,73.1657065557,0.00368639152993,0.0,220.879908,145.652643033,552.7006116,480.940777886,36.25695,35.502883714
 12/26  11:00:00,528.002276731,73.1657065557,75.3969793167,0.0,220.879908,151.653867033,347.249602821,263.363867266,48.3426,35.5431355552
 12/26  12:00:00,539.718543584,73.1657065557,85.3617284994,0.0,220.879908,151.653867033,195.702621185,106.263597973,48.3426,41.096423212
 12/26  13:00:00,578.924839519,73.1657065557,125.103674313,0.0,220.879908,151.653867033,125.07202945,37.513804002,48.3426,39.2156254476
 12/26  14:00:00,620.616092428,73.1657065557,172.605408892,0.0,220.879908,145.652643033,71.4849055709,2.57672452719,24.1713,44.7368810437
 12/26  15:00:00,667.340729581,73.1657065557,218.770829764,0.0,220.879908,145.652643033,59.72204323,0.0370828569071,24.1713,35.5136603731
 12/26  16:00:00,697.509356122,73.1657065557,256.099972475,0.0,220.879908,137.835547516,44.6791018062,4.2752071048,4.83426,35.5696347014
 12/26  17:00:00,690.20446187,73.1657065557,253.879875048,0.0,220.879908,133.019064,37.4137618643,6.08232462846,4.83426,26.4971772358
 12/26  18:00:00,595.798937061,73.1657065557,224.812969128,0.0,220.879908,53.238744,58.2570509509,18.1003248294,4.83426,35.3224661215
 12/26  19:00:00,575.451041855,73.1657065557,201.728371641,0.0,220.879908,53.238744,71.2576288582,30.9931529047,4.83426,35.4302159535
 12/26  20:00:00,574.157453697,73.1657065557,200.507821678,0.0,220.879908,53.238744,46.7737475516,33.2638213685,4.83426,8.67566618312
 12/26  21:00:00,499.351945106,73.1657065557,126.62150386,0.0,220.879908,53.238744,94.6758519089,81.1751086607,4.83426,8.66648324815
 12/26  22:00:00,117.803518513,0.0,0.0,0.0,43.513341876,52.539744,13.5004355058,0.0,4.83426,8.66617550584
 12/26  23:00:00,117.85175987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/26  24:00:00,118.751225283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  01:00:00,117.821895538,0.0,0.0,0.0,43.513341876,52.539744,13.450372814,0.0,4.83426,8.61611281404
 12/27  02:00:00,117.781680517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  03:00:00,117.747581412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  04:00:00,117.719386904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  05:00:00,118.119315889,0.0,0.0,0.0,43.513341876,52.539744,13.4504288252,0.0,4.83426,8.61616882524
 12/27  06:00:00,118.062114041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  07:00:00,193.586280515,73.1657065557,0.0,0.0,43.513341876,53.238744,1465.81945952,1460.96519952,4.83426,0.02
 12/27  08:00:00,356.162480973,73.1657065557,0.0,0.0,220.879908,53.238744,1135.45409258,1113.12335045,4.83426,17.4964821228
 12/27  09:00:00,445.362277857,73.1657065557,0.00205401423859,0.0,220.879908,145.652643033,906.892201835,844.242011054,36.25695,26.3932407817
 12/27  10:00:00,445.138989827,73.1657065557,0.002608902234,0.0,220.879908,145.652643033,847.031398907,775.273644494,36.25695,35.5008044131
 12/27  11:00:00,451.152539795,73.1657065557,0.00186596488539,0.0,220.879908,151.653867033,855.326292723,771.445524876,48.3426,35.5381678471
 12/27  12:00:00,451.810222244,73.1657065557,0.0,0.0,220.879908,151.653867033,767.493196576,674.587373267,48.3426,44.5632233093
 12/27  13:00:00,450.694058205,73.1657065557,0.0,0.0,220.879908,151.653867033,726.461511215,642.374721883,48.3426,35.7441893322
 12/27  14:00:00,444.975984278,73.1657065557,0.0,0.0,220.879908,145.652643033,812.971047696,744.059640825,24.1713,44.7401068716
 12/27  15:00:00,445.17845121,73.1657065557,0.0,0.0,220.879908,145.652643033,828.824407832,769.140868529,24.1713,35.5122393033
 12/27  16:00:00,437.313231785,73.1657065557,0.0,0.0,220.879908,137.835547516,751.83733532,711.43716374,4.83426,35.5659115802
 12/27  17:00:00,432.630813701,73.1657065557,0.0,0.0,220.879908,133.019064,698.495125904,658.339385931,4.83426,35.3214799733
 12/27  18:00:00,367.908273248,73.1657065557,0.0,0.0,220.879908,53.238744,800.341800781,769.012195665,4.83426,26.4953451164
 12/27  19:00:00,370.899356889,73.1657065557,0.0,0.0,220.879908,53.238744,821.696384484,781.43230961,4.83426,35.4298148738
 12/27  20:00:00,371.3040406,73.1657065557,0.0,0.0,220.879908,53.238744,805.364771448,791.855464025,4.83426,8.67504742294
 12/27  21:00:00,371.258364207,73.1657065557,0.0,0.0,220.879908,53.238744,915.121282747,901.620887562,4.83426,8.666135185
 12/27  22:00:00,117.753664014,0.0,0.0,0.0,43.513341876,52.539744,13.5011888832,0.0,4.83426,8.66692888321
 12/27  23:00:00,117.551638742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/27  24:00:00,118.593679137,0.0,0.0,0.0,43.513341876,52.539744,13.4621838623,0.0,4.83426,8.62792386225
 12/28  01:00:00,117.599132442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  02:00:00,117.592712908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  03:00:00,117.580387101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/28  04:00:00,117.568019601,0.0,0.0,0.0,43.513341876,52.539744,13.450545103,0.0,4.83426,8.61628510297
 12/28  05:00:00,121.854870957,0.351495879795,3.40669869111,0.0,43.513341876,52.539744,4.97912571235,0.124865712353,4.83426,0.02
 12/28  06:00:00,165.785601549,3.06890912116,43.7987091912,0.0,43.513341876,52.539744,5.89247116255,1.03821116255,4.83426,0.02
 12/28  07:00:00,193.872956422,73.1657065557,0.0,0.0,43.513341876,53.238744,1663.30161194,1658.44735194,4.83426,0.02
 12/28  08:00:00,356.200429498,73.1657065557,0.0,0.0,220.879908,53.238744,1481.4933785,1450.42435547,4.83426,26.2347630239
 12/28  09:00:00,445.521741696,73.1657065557,0.00168535964893,0.0,220.879908,145.652643033,1256.90244531,1194.25516509,36.25695,26.390330222
 12/28  10:00:00,445.572739498,73.1657065557,0.0021959299986,0.0,220.879908,145.652643033,1181.2244888,1115.15473004,36.25695,29.8128087567
 12/28  11:00:00,451.587768232,73.1657065557,0.00156910141932,0.0,220.879908,151.653867033,1150.83637584,1061.25930201,48.3426,41.2344738346
 12/28  12:00:00,452.591113764,73.1657065557,0.0,0.0,220.879908,151.653867033,1009.64050647,925.642922445,48.3426,35.6549840282
 12/28  13:00:00,451.456590212,73.1657065557,0.0,0.0,220.879908,151.653867033,892.934259878,799.917946008,48.3426,44.6737138701
 12/28  14:00:00,445.193421305,73.1657065557,0.0,0.0,220.879908,145.652643033,851.289161194,782.378609196,24.1713,44.7392519985
 12/28  15:00:00,445.153744919,73.1657065557,0.0,0.0,220.879908,145.652643033,835.981963059,776.296944292,24.1713,35.5137187677
 12/28  16:00:00,437.288010214,73.1657065557,0.0,0.0,220.879908,137.835547516,764.720531765,724.31988692,4.83426,35.5663848447
 12/28  17:00:00,432.246397659,73.1657065557,0.0,0.0,220.879908,133.019064,649.465461031,618.13139422,4.83426,26.4998068106
 12/28  18:00:00,367.422157511,73.1657065557,0.0,0.0,220.879908,53.238744,744.723918887,713.392524941,4.83426,26.4971339463
 12/28  19:00:00,370.419551025,73.1657065557,0.0,0.0,220.879908,53.238744,765.886717685,725.619474195,4.83426,35.4329834898
 12/28  20:00:00,370.823728371,73.1657065557,0.0,0.0,220.879908,53.238744,746.545498945,733.035016324,4.83426,8.67622262163
 12/28  21:00:00,371.24738631,73.1657065557,0.0,0.0,220.879908,53.238744,881.688003332,868.187361738,4.83426,8.66638159422
 12/28  22:00:00,117.771779431,0.0,0.0,0.0,43.513341876,52.539744,13.5015137068,0.0,4.83426,8.66725370684
 12/28  23:00:00,117.567696528,0.0,0.0,0.0,43.513341876,52.539744,13.4714133104,0.0,4.83426,8.63715331038
 12/28  24:00:00,118.601028647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  01:00:00,117.614520549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  02:00:00,117.607363594,0.0,0.0,0.0,43.513341876,52.539744,13.45046071,0.0,4.83426,8.61620070995
 12/29  03:00:00,117.595307217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  04:00:00,132.990072666,0.743663889661,14.3997981753,0.0,43.513341876,52.539744,5.02754723923,0.173287239228,4.83426,0.02
 12/29  05:00:00,166.921509174,2.43806044094,43.9948987965,0.0,43.513341876,52.539744,5.48548922517,0.631229225171,4.83426,0.02
 12/29  06:00:00,196.351894306,3.71028113564,72.1130065246,0.0,43.513341876,52.539744,14.7271759772,1.27663684193,4.83426,8.61627913531
 12/29  07:00:00,194.626873654,73.1657065557,0.0,0.0,43.513341876,53.238744,1622.07078024,1617.21652024,4.83426,0.02
 12/29  08:00:00,356.233378265,73.1657065557,0.0,0.0,220.879908,53.238744,1412.87668458,1390.54648334,4.83426,17.4959412436
 12/29  09:00:00,445.459151892,73.1657065557,0.00325196542822,0.0,220.879908,145.652643033,1027.26185547,964.608050202,36.25695,26.396855266
 12/29  10:00:00,444.711577959,73.1657065557,0.00285960962691,0.0,220.879908,145.652643033,758.22490001,686.464348667,36.25695,35.5036013429
 12/29  11:00:00,450.528085783,73.2896973816,0.00182314152226,0.0,220.879908,151.653867033,634.694354764,550.807002562,48.3426,35.5447522027
 12/29  12:00:00,451.915405747,73.8514264996,0.0,0.0,220.879908,151.653867033,509.662036146,425.661538922,48.3426,35.6578972237
 12/29  13:00:00,451.699381855,74.6135229511,0.0,0.0,220.879908,151.653867033,393.747007874,300.724728064,48.3426,44.6796798103
 12/29  14:00:00,446.124802687,75.0196937317,0.0,0.0,220.879908,145.652643033,332.01567874,263.100266583,24.1713,44.744112157
 12/29  15:00:00,446.240981766,75.1575784847,0.0,0.0,220.879908,145.652643033,360.775872801,301.086802135,24.1713,35.5177706658
 12/29  16:00:00,438.029944372,74.8000346476,0.0,0.0,220.879908,137.835547516,359.012827993,318.605374074,4.83426,35.5731939198
 12/29  17:00:00,431.578952024,73.3803078723,0.0,0.0,220.879908,133.019064,316.156244393,284.821398633,4.83426,26.5005857606
 12/29  18:00:00,366.691055993,73.1657065557,0.0,0.0,220.879908,53.238744,571.608665026,531.44809667,4.83426,35.3263083562
 12/29  19:00:00,370.060983397,73.1657065557,0.0,0.0,220.879908,53.238744,717.034241242,676.763726751,4.83426,35.4362544911
 12/29  20:00:00,370.638499855,73.1657065557,0.0,0.0,220.879908,53.238744,765.376750837,751.866373005,4.83426,8.67611783297
 12/29  21:00:00,370.772518765,73.1657065557,0.0,0.0,220.879908,53.238744,879.220236013,865.719056285,4.83426,8.66691972737
 12/29  22:00:00,117.40132826,0.0,0.0,0.0,43.513341876,52.539744,13.5009022799,0.0,4.83426,8.66664227991
 12/29  23:00:00,117.513377237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  24:00:00,118.579827493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  01:00:00,117.560900933,0.0,0.0,0.0,43.513341876,52.539744,13.4446509209,0.0,4.83426,8.61039092095
 12/30  02:00:00,117.557930741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  03:00:00,117.540195701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  04:00:00,193.071524596,3.1914592325,71.2400308444,0.0,43.513341876,52.539744,5.55332895598,0.699068955976,4.83426,0.02
 12/30  05:00:00,226.047399175,4.69100693531,101.880658422,0.0,43.513341876,52.539744,6.15763400688,1.30337400688,4.83426,0.02
 12/30  06:00:00,229.037656325,5.02713679327,104.541516007,0.0,43.513341876,52.539744,6.96975380232,2.11549380232,4.83426,0.02
 12/30  07:00:00,215.666663864,4.69100693531,91.6600056164,0.0,43.513341876,52.539744,16.2583971808,2.81374912009,4.83426,8.61038806069
 12/30  08:00:00,206.347290516,5.02713679327,96.9864194808,0.0,43.513341876,52.539744,8.34955471137,3.49529471137,4.83426,0.02
 12/30  09:00:00,199.875071738,4.69100693531,93.8607189466,0.0,43.513341876,52.539744,7.70319468338,2.84893468338,4.83426,0.02
 12/30  10:00:00,211.023676913,4.84122082085,104.652852978,0.0,43.513341876,52.539744,7.484277958,2.630017958,4.83426,0.02
 12/30  11:00:00,185.88874162,3.45698014581,81.2478229025,0.0,43.513341876,52.539744,23.6068587195,1.38925885258,4.83426,17.383339867
 12/30  12:00:00,147.017428756,1.64976158836,43.8505137221,0.0,43.513341876,52.539744,5.31388103893,0.459621038933,4.83426,0.02
 12/30  13:00:00,99.9862528041,0.0,0.0,0.0,43.513341876,52.539744,13.4801722221,0.0,4.83426,8.64591222213
 12/30  14:00:00,100.069312835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  15:00:00,100.096640627,0.0,0.0,0.0,43.513341876,52.539744,13.4742862913,0.0,4.83426,8.64002629132
 12/30  16:00:00,100.06504336,0.0,0.0,0.0,43.513341876,52.539744,13.4740274957,0.0,4.83426,8.63976749571
 12/30  17:00:00,99.8455893205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  18:00:00,114.745411989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  19:00:00,117.698407711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  20:00:00,118.102673043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/30  21:00:00,197.936803559,2.99500577475,75.8625550235,0.0,43.513341876,52.539744,5.9225726645,1.0683126645,4.83426,0.02
 12/30  22:00:00,220.353105696,4.31917499048,96.8082801977,0.0,43.513341876,52.539744,34.1513072708,3.01213997544,4.83426,26.3049072954
 12/30  23:00:00,237.227679925,5.3989687381,112.652996368,0.0,43.513341876,52.539744,10.1758480209,5.32158802085,4.83426,0.02
 12/30  24:00:00,210.468903962,4.31917499048,86.385030703,0.0,43.513341876,52.539744,11.4270688452,6.57280884524,4.83426,0.02
 12/31  01:00:00,227.99664798,5.3989687381,103.543873355,0.0,43.513341876,52.539744,14.7168538403,9.86259384029,4.83426,0.02
 12/31  02:00:00,202.960186313,4.31917499048,79.9484947211,0.0,43.513341876,52.539744,24.928007931,11.4833801523,4.83426,8.6103677787
 12/31  03:00:00,220.69329469,5.3989687381,96.3487950506,0.0,43.513341876,52.539744,20.6586841583,15.8044241583,4.83426,0.02
 12/31  04:00:00,198.474877311,5.27321340228,74.5889799328,0.0,43.513341876,52.539744,26.2768559579,21.4225959579,4.83426,0.02
 12/31  05:00:00,218.422426683,8.57909677743,90.5405261898,0.0,43.513341876,52.539744,31.5024854548,26.6482254548,4.83426,0.02
 12/31  06:00:00,198.672411556,9.08936704947,70.6087265779,0.0,43.513341876,52.539744,38.7578572622,33.9035972622,4.83426,0.02
 12/31  07:00:00,216.502206482,10.1691607971,87.0557129637,0.0,43.513341876,52.539744,48.2309435597,43.3766835597,4.83426,0.02
 12/31  08:00:00,181.594740593,8.45334144161,69.2241344657,0.0,43.513341876,52.539744,52.4207682205,38.9772626707,4.83426,8.60924554978
 12/31  09:00:00,198.36263576,10.1691607971,86.9831272101,0.0,43.513341876,52.539744,47.0721079567,42.2178479567,4.83426,0.02
 12/31  10:00:00,175.16493721,4.31917499048,69.8769182927,0.0,43.513341876,52.539744,38.5388051263,33.6845451263,4.83426,0.02
 12/31  11:00:00,194.925190459,5.3989687381,88.265023549,0.0,43.513341876,52.539744,50.6906604245,37.1544597815,4.83426,8.701940643
 12/31  12:00:00,177.235057742,4.31917499048,71.0122105256,0.0,43.513341876,52.539744,43.7705444932,30.2919544171,4.83426,8.64433007616
 12/31  13:00:00,196.232903911,5.3989687381,89.6126430316,0.0,43.513341876,52.539744,45.8825322075,32.4022350066,4.83426,8.64603720091
 12/31  14:00:00,177.164920517,4.31917499048,71.8469960034,0.0,43.513341876,52.539744,31.1415382743,26.2872782743,4.83426,0.02
 12/31  15:00:00,197.999596036,5.3989687381,91.2897247243,0.0,43.513341876,52.539744,35.6882838522,22.2143333245,4.83426,8.63969052765
 12/31  16:00:00,178.746164733,4.31917499048,73.4163401489,0.0,43.513341876,52.539744,31.439248275,17.9648605536,4.83426,8.64012772141
 12/31  17:00:00,196.759332487,5.3989687381,90.273151461,0.0,43.513341876,52.539744,32.6064225417,27.7521625417,4.83426,0.02
 12/31  18:00:00,191.104542407,4.31917499048,71.0715031475,0.0,43.513341876,52.539744,34.5961928192,29.7419328192,4.83426,0.02
 12/31  19:00:00,212.195607316,5.3989687381,87.8259945501,0.0,43.513341876,52.539744,46.3779830003,41.5237230003,4.83426,0.02
 12/31  20:00:00,192.945967152,4.31917499048,69.5248485244,0.0,43.513341876,52.539744,47.1383755025,42.2841155025,4.83426,0.02
 12/31  21:00:00,210.47196997,5.3989687381,85.7548003769,0.0,43.513341876,52.539744,66.4094398752,61.5551798752,4.83426,0.02
 12/31  22:00:00,194.037763834,9.08936704947,66.1083668497,0.0,43.513341876,52.539744,112.921170231,81.7803479943,4.83426,26.3065622365
 12/31  23:00:00,211.860271013,10.1691607971,82.9026604463,0.0,43.513341876,52.539744,95.1348094219,90.2805494219,4.83426,0.02
 12/31  24:00:00,194.615835021,9.72539265734,65.3953031069,0.0,43.513341876,52.539744,98.5467642633,93.6925042633,4.83426,0.02
